,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���l
2019/2/10 5:00,0.73,-1.89,-0.008,14.6,14.2,14.2,14,14.3,14.5,14.3,14.5,13.9,0.47,16.6,14.8,14.6,14.5,14.1,14.5,15.3,14.9,14.4,14.5,14.8,14.6,14.4,14.4,20.4,18.1,18.3,14.5,15.3,15.7,,18,17.9,3.2,19,0,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0015,1.70E+01,4.40E-01,2.80E-04,L3,,,,,
2019/2/10 11:00,0.72,-1.91,-0.008,14.5,14.1,14.1,13.9,14.2,14.4,14.2,14.4,13.9,0.39,16.6,14.8,14.5,14.5,14,14.5,15.3,14.8,14.4,14.4,14.7,14.5,14.3,14.3,20.3,18.1,18.2,14.4,15.2,15.4,,18,17.9,3.2,18.6,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,4.59E-01,2.80E-04,L3,,,,,
2019/2/10 17:00,0.72,-1.91,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.4,13.9,0.46,16.6,14.8,14.5,14.5,14,14.5,15.3,14.8,14.4,14.5,14.7,14.5,14.3,14.3,20.4,18.1,18.2,14.4,15.1,15.4,,17.9,17.9,3.2,18.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.71E+01,4.70E-01,2.90E-04,L3,,,,,
2019/2/10 23:00,0.72,-1.93,-0.008,14.5,14.1,14.2,13.9,14.3,14.4,14.2,14.4,13.9,0.52,16.6,14.8,14.5,14.5,14.1,14.5,15.3,14.8,14.4,14.4,14.7,14.5,14.3,14.3,20.3,18.1,18.2,14.4,15.2,15.4,,17.9,17.9,3.11,17.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.74E+01,4.42E-01,2.80E-04,L3,,,,,
2019/2/11 5:00,0.72,-1.93,-0.008,14.5,14.1,14.1,13.9,14.2,14.4,14.2,14.4,13.8,0.55,16.6,14.7,14.5,14.5,14,14.5,15.2,14.8,14.3,14.4,14.7,14.5,14.3,14.3,20.3,18.1,18.2,14.4,15.2,15.4,,17.9,17.9,3,17.6,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.8,,,0.15,0.14,0.0016,1.74E+01,6.05E-01,2.90E-04,L3,,,,,
2019/2/11 11:00,0.72,-1.93,-0.008,14.4,14.1,14.1,13.9,14.2,14.4,14.2,14.3,13.8,0.62,16.5,14.7,14.5,14.4,14,14.4,15.2,14.8,14.3,14.4,14.6,14.4,14.2,14.2,20.3,18.1,18.2,14.3,15.1,15.5,,17.9,17.9,3,17.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0014,1.76E+01,4.88E-01,2.90E-04,L3,,,,,
2019/2/11 17:00,0.73,-1.89,-0.008,14.5,14.2,14.2,13.9,14.2,14.4,14.2,14.4,13.8,0.68,16.6,14.8,14.5,14.5,14,14.5,15.2,14.8,14.3,14.4,14.6,14.5,14.3,14.2,20.4,18.1,18.3,14.4,15.1,15.3,,17.9,17.9,3.01,17.2,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21,,,0.15,0.14,0.0015,1.72E+01,4.27E-01,2.80E-04,L3,,,,,
2019/2/11 23:00,0.73,-1.88,-0.008,14.5,14.2,14.2,14,14.3,14.5,14.3,14.4,13.9,0.76,16.6,14.8,14.5,14.5,14.1,14.5,15.3,14.8,14.4,14.4,14.7,14.5,14.3,14.3,20.4,18.1,18.3,14.4,15.1,15.4,,17.9,17.8,3.01,17.1,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.1,,,0.15,0.14,0.0015,1.71E+01,4.55E-01,2.80E-04,L3,,,,,
2019/2/12 5:00,0.73,-1.89,-0.008,14.5,14.2,14.2,14,14.3,14.5,14.3,14.5,13.9,0.39,16.6,14.8,14.5,14.5,14.1,14.5,15.3,14.8,14.4,14.5,14.7,14.5,14.3,14.3,20.5,18.2,18.3,14.5,15.1,15.5,,17.9,17.8,2.91,17,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,4.71E-01,2.90E-04,L3,,,,,
2019/2/12 11:00,0.73,-1.9,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.3,14.5,13.9,0.48,16.7,14.9,14.6,14.6,14.1,14.5,15.4,14.9,14.4,14.5,14.7,14.6,14.4,14.3,20.6,18.3,18.4,14.5,15.2,15.6,,17.9,17.8,2.9,17,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.71E+01,4.61E-01,2.90E-04,L3,,,,,
2019/2/12 17:00,0.73,-1.91,-0.008,14.5,14.2,14.2,14,14.3,14.5,14.3,14.4,13.9,0.4,16.6,14.8,14.5,14.5,14.1,14.5,15.3,14.8,14.4,14.5,14.7,14.5,14.3,14.3,20.5,18.2,18.4,14.5,15.1,15.4,,17.9,17.8,2.8,16.9,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.72E+01,5.28E-01,2.90E-04,L3,,,,,
2019/2/12 23:00,0.72,-1.92,-0.008,14.5,14.1,14.2,13.9,14.2,14.4,14.3,14.5,13.8,0.58,16.6,14.8,14.5,14.5,14.1,14.5,15.3,14.8,14.4,14.4,14.7,14.5,14.3,14.3,20.5,18.2,18.4,14.4,15.1,15.3,,17.9,17.8,2.8,16.8,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0015,1.73E+01,5.21E-01,2.90E-04,L3,,,,,
2019/2/13 5:00,0.72,-1.92,-0.008,14.4,14.1,14.1,13.9,14.2,14.4,14.2,14.4,13.8,0.61,16.6,14.7,14.5,14.4,14,14.5,15.2,14.8,14.3,14.4,14.7,14.4,14.2,14.2,20.4,18.1,18.3,14.4,15.1,15.4,,17.8,17.8,2.69,16.6,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.8,,,0.15,0.14,0.0015,1.72E+01,3.93E-01,2.90E-04,L3,,,,,
2019/2/13 11:00,0.73,-1.91,-0.008,14.4,14,14,13.8,14.1,14.3,14.1,14.3,13.7,0.65,16.6,14.7,14.5,14.4,14,14.4,15.2,14.7,14.3,14.4,14.6,14.4,14.2,14.2,20.4,18.1,18.2,14.3,15.1,15.4,,17.8,17.8,2.7,16.6,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0015,1.73E+01,4.93E-01,2.90E-04,L3,,,,,
2019/2/13 17:00,0.73,-1.89,-0.008,14.4,14,14.1,13.9,14.2,14.3,14.2,14.3,13.7,0.49,16.5,14.7,14.4,14.4,14,14.4,15.1,14.8,14.3,14.3,14.6,14.4,14.2,14.2,20.4,18.1,18.3,14.3,15.1,15.4,,17.8,17.7,2.7,16.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.71E+01,4.02E-01,2.80E-04,L3,,,,,
2019/2/13 23:00,0.73,-1.91,-0.008,14.4,14.1,14.1,13.9,14.2,14.3,14.2,14.4,13.8,0.53,16.5,14.6,14.4,14.4,14,14.4,15.1,14.8,14.3,14.3,14.6,14.4,14.2,14.2,20.4,18.1,18.3,14.4,15,15.4,,17.8,17.7,2.6,16.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0016,1.70E+01,4.56E-01,2.90E-04,L3,,,,,
2019/2/14 5:00,0.73,-1.91,-0.008,14.3,14,14,13.8,14.1,14.3,14.1,14.4,13.7,0.52,16.5,14.6,14.4,14.4,13.9,14.4,15.1,14.7,14.3,14.3,14.6,14.4,14.2,14.2,20.3,18.1,18.3,14.3,15,15.4,,17.8,17.7,2.59,16.3,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.7,,,0.15,0.14,0.0015,1.70E+01,3.91E-01,2.80E-04,L3,,,,,
2019/2/14 11:00,0.73,-1.92,-0.008,14.3,13.9,13.9,13.7,14,14.2,14,14.3,13.7,0.53,16.4,14.6,14.3,14.3,13.9,14.3,15.1,14.7,14.2,14.3,14.5,14.3,14.1,14.1,20.3,18,18.2,14.2,15.1,15.3,,17.8,17.7,2.59,16.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0014,1.73E+01,3.90E-01,2.80E-04,L3,,,,,
2019/2/14 17:00,0.73,-1.92,-0.008,14.3,13.9,14,13.8,14.1,14.2,14.1,14.3,13.7,0.44,16.4,14.6,14.3,14.3,13.9,14.3,15.1,14.6,14.2,14.2,14.5,14.3,14.1,14.1,20.3,18.1,18.2,14.3,15.1,15.3,,17.8,17.7,2.49,16.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0016,1.72E+01,4.22E-01,2.80E-04,L3,,,,,
2019/2/14 23:00,0.73,-1.93,-0.008,14.3,13.9,14,13.8,14.1,14.2,14.1,14.3,13.7,0.43,16.4,14.6,14.3,14.3,13.9,14.3,15.1,14.6,14.2,14.3,14.5,14.3,14.1,14.1,20.3,18.1,18.2,14.2,15,15.4,,17.7,17.7,2.49,16.2,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0015,1.69E+01,3.71E-01,2.80E-04,L3,,,,,
2019/2/15 5:00,0.73,-1.93,-0.008,14.2,13.9,13.9,13.7,14,14.2,14,14.2,13.6,0.54,16.3,14.5,14.2,14.2,13.8,14.2,15,14.6,14.1,14.2,14.5,14.3,14.1,14,20.2,18,18.1,14.2,15,15.4,,17.7,17.7,2.39,16,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.77E+01,5.36E-01,2.80E-04,L3,,,,,
2019/2/15 11:00,0.73,-1.93,-0.008,14.2,13.8,13.8,13.6,13.9,14.1,13.9,14.2,13.5,0.63,16.3,14.4,14.2,14.2,13.7,14.2,14.9,14.6,14.1,14.1,14.4,14.2,14,14,20.2,17.9,18.1,14.1,15,15.4,,17.7,17.7,2.39,16,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0014,1.74E+01,5.13E-01,2.90E-04,L3,,,,,
2019/2/15 17:00,0.73,-1.9,-0.008,14.2,13.9,13.9,13.7,14,14.2,14,14.2,13.6,0.71,16.3,14.5,14.2,14.2,13.8,14.2,14.9,14.6,14.1,14.2,14.4,14.2,14,14,20.3,18,18.1,14.1,14.9,15.1,,17.7,17.7,2.29,16,0.01,0,14.21,-,14.68,-,20,-,-,0.42,0.012,21,,,0.15,0.14,0.0015,1.72E+01,5.28E-01,2.80E-04,L3,,,,,
2019/2/15 23:00,0.74,-1.88,-0.008,14.3,13.9,14,13.8,14.1,14.2,14,14.3,13.6,0.84,16.3,14.5,14.2,14.2,13.8,14.2,14.9,14.6,14.2,14.2,14.4,14.3,14.1,14,20.4,18.1,18.2,14.2,15,15.2,,17.7,17.7,2.28,16,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.15,0.14,0.0015,1.70E+01,3.54E-01,2.80E-04,L3,,,,,
2019/2/16 5:00,0.73,-1.85,-0.008,14.3,13.9,13.9,13.7,14,14.2,14,14.2,13.6,0.86,16.4,14.5,14.2,14.3,13.8,14.2,15,14.6,14.2,14.2,14.5,14.3,14.1,14,20.3,18.1,18.2,14.2,15,15.4,,17.7,17.6,2.28,16,0.01,0,14.21,-,14.68,-,21,-,-,0.42,0.012,21.2,,,0.15,0.14,0.0015,1.73E+01,3.79E-01,2.90E-04,L3,,,,,
2019/2/16 11:00,0.74,-1.83,-0.008,14.3,13.9,14,13.8,14.1,14.2,14,14.3,13.6,0.68,16.3,14.4,14.1,14.2,13.7,14.1,14.9,14.6,14.1,14.2,14.4,14.3,14.1,14,20.4,18.1,18.2,14.2,14.8,15.3,,17.7,17.6,2.28,16.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.73E+01,4.37E-01,2.90E-04,L3,,,,,
2019/2/16 17:00,0.74,-1.81,-0.008,14.3,14,14,13.8,14.1,14.3,14.1,14.3,13.7,0.55,16.3,14.4,14.2,14.2,13.8,14.2,14.9,14.6,14.2,14.2,14.5,14.3,14.1,14,20.5,18.1,18.3,14.2,14.8,15.1,,17.7,17.6,2.28,16.3,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.71E+01,4.56E-01,2.90E-04,L3,,,,,
2019/2/16 23:00,0.74,-1.83,-0.008,14.3,14,14.1,13.8,14.1,14.3,14.1,14.3,13.7,0.48,16.4,14.5,14.2,14.3,13.8,14.2,15,14.6,14.2,14.2,14.5,14.3,14.1,14.1,20.5,18.1,18.3,14.3,14.9,15.4,,17.7,17.6,2.18,16.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,4.60E-01,2.90E-04,L3,,,,,
2019/2/17 5:00,0.74,-1.85,-0.008,14.3,14,14,13.8,14.1,14.2,14.1,14.3,13.7,0.52,16.5,14.6,14.3,14.3,13.9,14.3,15.1,14.6,14.2,14.3,14.5,14.3,14.1,14.1,20.5,18.1,18.3,14.3,14.9,15.3,,17.7,17.6,2.07,16.2,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.76E+01,4.21E-01,2.90E-04,L3,,,,,
2019/2/17 11:00,0.74,-1.86,-0.008,14.3,13.9,13.9,13.7,14,14.2,14,14.2,13.6,0.49,16.3,14.4,14.2,14.2,13.8,14.2,14.9,14.6,14.2,14.2,14.4,14.3,14.1,14,20.4,18.1,18.2,14.2,14.9,15.1,,17.6,17.6,4.14,16.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.74E+01,4.45E-01,2.80E-04,L3,,,,,
2019/2/17 17:00,0.74,-1.86,-0.008,14.3,13.9,14,13.8,14,14.2,14,14.3,13.6,0.41,16.3,14.4,14.2,14.2,13.8,14.2,14.9,14.6,14.2,14.2,14.5,14.2,14.1,14,20.5,18.1,18.2,14.2,14.8,15.2,,17.6,17.6,4.15,16.5,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.68E+01,4.84E-01,2.80E-04,L3,,,,,
2019/2/17 23:00,0.73,-1.88,-0.008,14.3,14,14,13.8,14.1,14.2,14.1,14.3,13.7,0.43,16.3,14.4,14.2,14.2,13.8,14.2,14.9,14.6,14.2,14.2,14.5,14.3,14.1,14,20.5,18.1,18.3,14.2,14.8,15.2,,17.6,17.6,4.14,16.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.74E+01,4.86E-01,2.90E-04,L3,,,,,
2019/2/18 5:00,0.73,-1.89,-0.008,14.3,14,14,13.8,14.1,14.2,14.1,14.2,13.7,0.48,16.4,14.5,14.3,14.3,13.9,14.3,15,14.6,14.2,14.2,14.5,14.3,14.1,14.1,20.5,18.1,18.2,14.2,14.9,15.3,,17.6,17.6,4.04,16.4,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.71E+01,3.92E-01,2.90E-04,L3,,,,,
2019/2/18 11:00,0.73,-1.9,-0.008,14.3,13.9,13.9,13.8,14,14.2,14.1,14.2,13.6,0.43,16.4,14.6,14.3,14.3,13.9,14.3,15.1,14.6,14.2,14.2,14.5,14.3,14.1,14.1,20.6,18.2,18.2,14.2,15,15.3,,17.6,17.6,4.05,16.8,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.72E+01,4.59E-01,2.80E-04,L3,,,,,
2019/2/18 17:00,0.73,-1.9,-0.008,14.3,14,14,13.8,14.1,14.3,14.1,14.3,13.7,0.4,16.4,14.5,14.2,14.3,13.8,14.2,15,14.6,14.2,14.2,14.5,14.3,14.1,14.1,20.6,18.2,18.3,14.3,14.9,15.1,,17.6,17.5,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.71E+01,4.10E-01,2.90E-04,L3,,,,,
2019/2/18 23:00,0.73,-1.92,-0.008,14.4,14.1,14.1,13.9,14.2,14.3,14.2,14.3,13.7,0.43,16.4,14.5,14.3,14.3,13.8,14.2,14.9,14.6,14.3,14.3,14.5,14.3,14.2,14.1,20.7,18.2,18.3,14.2,14.9,15.1,,17.6,17.5,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.70E+01,5.59E-01,2.90E-04,L3,,,,,
2019/2/19 5:00,0.73,-1.92,-0.008,14.4,14.1,14.1,14,14.2,14.4,14.2,14.3,13.8,0.59,16.5,14.5,14.3,14.3,13.9,14.3,15,14.6,14.3,14.3,14.5,14.3,14.2,14.1,20.7,18.2,18.4,14.3,14.9,15.1,,17.6,17.5,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.73E+01,4.65E-01,2.90E-04,L3,,,,,
2019/2/19 11:00,0.73,-1.91,-0.008,14.4,14.1,14.1,14,14.2,14.3,14.2,14.3,13.8,0.77,16.6,14.6,14.4,14.4,14,14.4,15.1,14.7,14.4,14.3,14.6,14.4,14.3,14.2,20.8,18.3,18.4,14.3,14.8,15.2,,17.6,17.5,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.15,0.14,0.0015,1.72E+01,4.89E-01,2.80E-04,L3,,,,,
2019/2/19 17:00,0.73,-1.88,-0.008,14.5,14.1,14.1,14,14.2,14.4,14.2,14.3,13.8,0.8,16.6,14.6,14.5,14.4,14,14.4,15.1,14.7,14.3,14.3,14.6,14.4,14.3,14.2,20.8,18.3,18.4,14.4,14.9,15.1,,17.6,17.5,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.15,0.14,0.0014,1.75E+01,5.05E-01,2.80E-04,L3,,,,,
2019/2/19 23:00,0.74,-1.84,-0.008,14.5,14.1,14.2,14,14.3,14.4,14.2,14.4,13.8,0.95,16.6,14.6,14.5,14.4,14,14.4,15.1,14.7,14.4,14.3,14.6,14.4,14.3,14.2,20.8,18.3,18.4,14.4,14.9,15.3,,17.5,17.4,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21.2,,,0.15,0.14,0.0016,1.73E+01,6.03E-01,2.90E-04,L3,,,,,
2019/2/20 5:00,0.75,-1.82,-0.008,14.5,14.2,14.2,14,14.3,14.4,14.2,14.4,13.8,0.63,16.6,14.6,14.5,14.5,14,14.4,15.1,14.7,14.4,14.3,14.6,14.4,14.3,14.2,20.8,18.3,18.5,14.4,15,15.4,,17.5,17.4,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.74E+01,5.18E-01,2.90E-04,L3,,,,,
2019/2/20 11:00,0.75,-1.84,-0.008,14.5,14.2,14.2,14.1,14.3,14.5,14.3,14.4,13.9,0.53,16.6,14.7,14.5,14.5,14,14.4,15.1,14.7,14.4,14.4,14.6,14.4,14.3,14.2,20.9,18.4,18.5,14.4,15,15.4,,17.5,17.4,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.73E+01,4.79E-01,2.90E-04,L3,,,,,
2019/2/20 17:00,0.75,-1.84,-0.008,14.5,14.2,14.3,14.1,14.3,14.4,14.3,14.5,13.9,0.52,16.6,14.7,14.5,14.5,14,14.4,15.1,14.7,14.4,14.4,14.6,14.4,14.3,14.2,20.9,18.4,18.5,14.4,14.9,15.1,,17.5,17.4,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.76E+01,5.30E-01,2.90E-04,L3,,,,,
2019/2/20 23:00,0.75,-1.84,-0.008,14.5,14.2,14.3,14.1,14.3,14.5,14.3,14.4,13.9,0.55,16.7,14.7,14.5,14.5,14.1,14.5,15.1,14.8,14.5,14.4,14.6,14.5,14.3,14.2,20.9,18.4,18.5,14.5,15,15.4,,17.5,17.4,-,-,0.02,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0017,1.75E+01,4.56E-01,2.90E-04,L3,,,,,
2019/2/21 5:00,0.75,-1.85,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.5,13.9,0.61,16.7,14.7,14.5,14.5,14.1,14.5,15.1,14.8,14.5,14.4,14.7,14.5,14.3,14.3,20.9,18.4,18.5,14.5,14.9,15.3,,17.5,17.4,-,-,0.01,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0014,1.72E+01,4.98E-01,2.90E-04,L3,,,,,
2019/2/21 11:00,0.75,-1.86,-0.008,14.5,14.2,14.3,14.1,14.3,14.4,14.3,14.5,13.9,0.43,16.6,14.6,14.5,14.5,14,14.4,15.1,14.8,14.5,14.4,14.7,14.5,14.3,14.3,20.9,18.4,18.5,14.5,14.8,15.2,,17.5,17.4,-,-,-,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.71E+01,4.56E-01,2.90E-04,L3,,,,,
2019/2/21 17:00,0.75,-1.86,-0.008,14.6,14.2,14.3,14.1,14.4,14.5,14.3,14.5,13.9,0.42,16.6,14.7,14.5,14.5,14.1,14.4,15.1,14.8,14.4,14.4,14.6,14.5,14.3,14.3,20.9,18.4,18.5,14.5,14.9,15.1,,17.5,17.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.67E+01,4.25E-01,2.90E-04,L3,,,,,
2019/2/21 23:00,0.74,-1.88,-0.008,14.6,14.2,14.3,14.1,14.4,14.5,14.3,14.5,13.9,0.49,16.7,14.7,14.5,14.5,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,20.9,18.4,18.5,14.5,15,15.4,,17.5,17.4,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.72E+01,4.64E-01,2.90E-04,L3,,,,,
2019/2/22 5:00,0.74,-1.88,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.5,13.9,0.57,16.7,14.7,14.5,14.5,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,20.9,18.4,18.5,14.5,14.9,15.3,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.71E+01,5.44E-01,2.90E-04,L3,,,,,
2019/2/22 11:00,0.74,-1.88,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.3,14.5,13.9,0.62,16.7,14.7,14.5,14.5,14.1,14.5,15.1,14.8,14.5,14.4,14.6,14.5,14.3,14.3,20.9,18.4,18.5,14.5,15,15.3,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.76E+01,4.82E-01,2.90E-04,L3,,,,,
2019/2/22 17:00,0.75,-1.86,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.5,13.9,0.57,16.7,14.7,14.6,14.6,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,21,18.4,18.5,14.5,15,15.2,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0017,1.72E+01,4.81E-01,2.90E-04,L3,,,,,
2019/2/22 23:00,0.75,-1.86,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.5,13.9,0.71,16.7,14.8,14.6,14.6,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,21,18.5,18.6,14.5,15,15.4,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.71E+01,5.53E-01,2.90E-04,L3,,,,,
2019/2/23 5:00,0.75,-1.84,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.5,14,0.71,16.7,14.7,14.6,14.6,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,20.9,18.4,18.6,14.5,15,15.4,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0017,1.76E+01,4.85E-01,2.90E-04,L3,,,,,
2019/2/23 11:00,0.75,-1.84,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.3,14.5,13.9,0.6,16.7,14.7,14.5,14.5,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,21,18.4,18.5,14.5,15,15.2,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.75E+01,5.16E-01,2.90E-04,L3,,,,,
2019/2/23 17:00,0.75,-1.84,-0.008,14.6,14.3,14.3,14.2,14.4,14.5,14.4,14.6,13.9,0.39,16.7,14.7,14.5,14.6,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,21,18.4,18.6,14.5,15,15.3,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0014,1.71E+01,4.61E-01,2.90E-04,L3,,,,,
2019/2/23 23:00,0.75,-1.87,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.4,14.5,13.9,0.38,16.7,14.7,14.6,14.6,14.1,14.5,15.2,14.8,14.5,14.5,14.7,14.5,14.4,14.3,21,18.5,18.6,14.5,15.1,15.4,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0017,1.70E+01,5.08E-01,2.90E-04,L3,,,,,
2019/2/24 5:00,0.74,-1.9,-0.008,14.5,14.2,14.3,14.1,14.3,14.5,14.3,14.5,13.9,0.41,16.7,14.7,14.6,14.5,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,20.9,18.5,18.6,14.5,15,15.4,,17.4,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.74E+01,4.94E-01,2.90E-04,L3,,,,,
2019/2/24 11:00,0.74,-1.9,-0.008,14.5,14.2,14.2,14.1,14.3,14.4,14.3,14.4,13.9,0.58,16.7,14.7,14.5,14.5,14,14.4,15.1,14.7,14.4,14.4,14.6,14.4,14.3,14.2,20.9,18.4,18.5,14.4,15,15.3,,17.3,17.3,-,-,0,0,13.93,-,14.4,-,21,-,-,0.4,0.012,20.6,,,0.15,0.14,0.0015,1.70E+01,5.60E-01,2.90E-04,L3,,,,,
2019/2/24 17:00,0.75,-1.87,-0.008,14.6,14.2,14.3,14.1,14.3,14.5,14.3,14.4,13.9,0.66,16.7,14.7,14.5,14.5,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.3,14.3,21,18.5,18.6,14.5,14.9,15.1,,17.3,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0016,1.75E+01,4.85E-01,2.90E-04,L3,,,,,
2019/2/24 23:00,0.75,-1.87,-0.008,14.6,14.3,14.3,14.1,14.4,14.5,14.3,14.5,13.9,0.65,16.7,14.7,14.5,14.6,14.1,14.5,15.2,14.8,14.5,14.4,14.7,14.5,14.4,14.3,21.1,18.5,18.6,14.5,14.9,15.1,,17.3,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.70E+01,4.83E-01,2.90E-04,L3,,,,,
2019/2/25 5:00,0.75,-1.85,-0.008,14.6,14.3,14.4,14.2,14.4,14.5,14.4,14.5,14,0.68,16.7,14.7,14.6,14.6,14.1,14.5,15.2,14.8,14.5,14.5,14.7,14.5,14.4,14.3,21.1,18.6,18.7,14.5,15.1,15.2,,17.3,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0014,1.72E+01,5.86E-01,2.90E-04,L3,,,,,
2019/2/25 11:00,0.76,-1.84,-0.008,14.6,14.3,14.4,14.2,14.4,14.5,14.4,14.5,14,0.71,16.8,14.9,14.7,14.7,14.2,14.6,15.3,14.8,14.6,14.5,14.8,14.6,14.5,14.4,21.2,18.6,18.7,14.6,14.9,15.3,,17.3,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.74E+01,4.63E-01,2.90E-04,L3,,,,,
2019/2/25 17:00,0.76,-1.83,-0.008,14.7,14.3,14.4,14.2,14.5,14.6,14.4,14.6,14,0.56,16.8,14.8,14.7,14.6,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.6,15.1,15.2,,17.3,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0014,1.76E+01,4.70E-01,2.90E-04,L3,,,,,
2019/2/25 23:00,0.76,-1.84,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.4,14.6,14,0.51,16.9,14.8,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.6,15.1,15.4,,17.3,17.3,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0016,1.76E+01,5.23E-01,2.90E-04,L3,,,,,
2019/2/26 5:00,0.76,-1.85,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.7,14.1,0.48,16.9,14.8,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.7,15.1,15.4,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.70E+01,5.04E-01,2.90E-04,L3,,,,,
2019/2/26 11:00,0.76,-1.86,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.54,16.9,14.8,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.6,15.1,15.4,,17.3,17.2,-,-,0,0,13.93,-,14.4,-,21,-,-,0.4,0.012,20.4,,,0.15,0.14,0.0016,1.70E+01,4.51E-01,2.90E-04,L3,,,,,
2019/2/26 17:00,0.76,-1.85,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.6,14.1,0.46,16.9,14.9,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.6,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.7,15,15.2,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.74E+01,4.69E-01,2.90E-04,L3,,,,,
2019/2/26 23:00,0.76,-1.88,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.46,16.9,14.9,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.7,15.1,15.3,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,5.58E-01,2.90E-04,L3,,,,,
2019/2/27 5:00,0.75,-1.9,-0.008,14.7,14.4,14.4,14.2,14.4,14.6,14.5,14.6,14,0.44,16.9,14.9,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.6,15.1,15.3,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,5.26E-01,2.90E-04,L3,,,,,
2019/2/27 11:00,0.75,-1.9,-0.008,14.7,14.3,14.4,14.2,14.4,14.6,14.4,14.6,14,0.52,16.9,14.8,14.7,14.6,14.2,14.6,15.3,14.9,14.6,14.5,14.8,14.6,14.4,14.4,21.3,18.7,18.8,14.6,15.1,15.3,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.72E+01,5.05E-01,2.80E-04,L3,,,,,
2019/2/27 17:00,0.75,-1.89,-0.008,14.7,14.4,14.4,14.2,14.4,14.6,14.4,14.5,14,0.58,16.9,14.8,14.7,14.7,14.2,14.6,15.3,15,14.6,14.5,14.8,14.6,14.5,14.4,21.3,18.7,18.8,14.6,15.1,15.4,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.72E+01,4.84E-01,2.90E-04,L3,,,,,
2019/2/27 23:00,0.76,-1.88,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.62,16.9,14.9,14.7,14.7,14.2,14.6,15.3,15.1,14.6,14.6,14.8,14.6,14.5,14.4,21.4,18.9,18.9,14.6,15.1,15.4,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.73E+01,5.97E-01,2.90E-04,L3,,,,,
2019/2/28 5:00,0.76,-1.87,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.6,14.1,0.79,16.9,14.9,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.6,14.8,14.7,14.5,14.4,21.4,19.3,19.2,14.7,15.1,15.3,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,21,,,0.15,0.14,0.0015,1.70E+01,4.56E-01,2.90E-04,L3,,,,,
2019/2/28 11:00,0.76,-1.85,-0.008,14.7,14.4,14.4,14.3,14.5,14.6,14.5,14.6,14.1,0.72,17,14.9,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.6,14.8,14.7,14.5,14.5,21.5,19.2,19.1,14.7,15.1,15.4,,17.3,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.74E+01,4.75E-01,2.90E-04,L3,,,,,
2019/2/28 17:00,0.77,-1.83,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.5,14.6,14.1,0.69,17,14.9,14.7,14.7,14.2,14.6,15.4,14.9,14.7,14.6,14.8,14.7,14.5,14.5,21.5,19.1,19.1,14.7,15.1,15.5,,17.2,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0014,1.68E+01,5.12E-01,2.90E-04,L3,,,,,
2019/2/28 23:00,0.77,-1.83,-0.008,14.7,14.4,14.5,14.3,14.5,14.6,14.5,14.6,14.1,0.64,17,14.9,14.7,14.7,14.2,14.6,15.4,14.9,14.7,14.6,14.9,14.7,14.5,14.4,21.5,19.2,19.1,14.7,15.2,15.5,,17.2,17.2,-,-,0,0,14.07,-,14.54,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.72E+01,5.19E-01,2.90E-04,L3,,,,,
2019/3/1 5:00,0.77,-1.83,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.5,14.6,14.1,0.52,17,14.9,14.7,14.7,14.3,14.7,15.4,14.9,14.7,14.6,14.9,14.7,14.5,14.5,21.5,19.2,19.1,14.7,15.1,15.4,,17.2,17.2,-,-,0,0,14.29,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.80E+01,4.55E-01,2.90E-04,L3,,,,,
2019/3/1 11:00,0.77,-1.84,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.5,14.7,14.1,0.55,17,14.9,14.7,14.7,14.2,14.6,15.4,14.9,14.6,14.6,14.8,14.7,14.5,14.5,21.5,19.3,19.2,14.7,15.1,15.4,,17.2,17.2,-,-,0,0,14.29,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0014,1.74E+01,4.98E-01,2.90E-04,L3,,,,,
2019/3/1 17:00,0.77,-1.82,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.5,14.7,14.1,0.57,17,14.9,14.7,14.7,14.3,14.7,15.4,14.9,14.7,14.6,14.8,14.7,14.5,14.4,21.5,19.4,19.2,14.7,15.1,15.5,,17.2,17.2,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0016,1.70E+01,5.76E-01,2.90E-04,L3,,,,,
2019/3/1 23:00,0.77,-1.85,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.7,14.1,0.49,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.5,19.4,19.3,14.7,15.1,15.5,,17.2,17.2,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0016,1.67E+01,4.91E-01,2.90E-04,L3,,,,,
2019/3/2 5:00,0.77,-1.85,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.6,14.7,14.1,0.52,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.5,19.4,19.3,14.7,15.1,15.3,,17.2,17.2,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0014,1.71E+01,4.20E-01,2.90E-04,L3,,,,,
2019/3/2 11:00,0.77,-1.86,-0.008,14.8,14.4,14.5,14.3,14.5,14.7,14.5,14.7,14.1,0.52,17,14.9,14.7,14.7,14.2,14.6,15.3,14.9,14.6,14.6,14.8,14.7,14.5,14.5,21.5,19.4,19.3,14.7,15.2,15.4,,17.2,17.2,-,-,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,5.58E-01,2.90E-04,L3,,,,,
2019/3/2 17:00,0.77,-1.85,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.7,14.1,0.47,17,14.9,14.8,14.8,14.3,14.7,15.4,14.9,14.7,14.6,14.9,14.7,14.5,14.5,21.5,19.5,19.3,14.7,15.2,15.5,,17.2,17.2,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.75E+01,4.64E-01,2.90E-04,L3,,,,,
2019/3/2 23:00,0.77,-1.87,-0.008,14.8,14.5,14.5,14.3,14.6,14.7,14.6,14.7,14.2,0.56,17,15,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.5,19.5,19.4,14.7,15.2,15.4,,17.2,17.2,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0014,1.72E+01,4.73E-01,2.90E-04,L3,,,,,
2019/3/3 5:00,0.77,-1.87,-0.008,14.8,14.5,14.5,14.3,14.5,14.7,14.6,14.7,14.1,0.58,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.5,19.5,19.4,14.7,15.2,15.4,,17.2,17.2,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.6,,,0.15,0.14,0.0015,1.74E+01,5.79E-01,2.90E-04,L3,,,,,
2019/3/3 11:00,0.77,-1.86,-0.008,14.8,14.5,14.5,14.3,14.5,14.7,14.6,14.6,14.1,0.67,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.5,19.5,19.4,14.7,15.3,15.4,,17.2,17.2,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0015,1.73E+01,4.60E-01,2.90E-04,L3,,,,,
2019/3/3 17:00,0.77,-1.84,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.7,14.2,0.66,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.6,19.6,19.4,14.7,15.1,15.5,,17.2,17.1,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.72E+01,4.92E-01,2.90E-04,L3,,,,,
2019/3/3 23:00,0.77,-1.83,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.6,14.7,14.2,0.71,17.1,15,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.6,14.5,21.7,19.6,19.4,14.7,15.3,15.5,,17.2,17.1,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.73E+01,3.92E-01,2.90E-04,L3,,,,,
2019/3/4 5:00,0.77,-1.81,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.7,14.8,14.2,0.81,17.1,15,14.8,14.8,14.4,14.8,15.4,15.1,14.8,14.7,15,14.8,14.7,14.6,21.7,19.7,19.5,14.8,15.2,15.4,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.9,,,0.15,0.14,0.0015,1.70E+01,4.57E-01,2.90E-04,L3,,,,,
2019/3/4 11:00,0.78,-1.8,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.7,14.8,14.2,0.77,17.1,15,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,15,14.8,14.7,14.6,21.7,19.7,19.5,14.8,15.3,15.4,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.8,,,0.15,0.14,0.0015,1.73E+01,4.54E-01,2.90E-04,L3,,,,,
2019/3/4 17:00,0.77,-1.78,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.7,14.2,0.6,17.1,15,14.8,14.8,14.3,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,21.6,19.7,19.5,14.8,15.1,15.5,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0015,1.71E+01,4.46E-01,2.90E-04,L3,,,,,
2019/3/4 23:00,0.77,-1.8,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.7,14.2,0.48,17,15,14.8,14.8,14.3,14.7,15.4,15,14.7,14.7,14.9,14.7,14.6,14.5,21.6,19.6,19.5,14.7,15.2,15.6,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0015,1.75E+01,4.79E-01,2.90E-04,L3,,,,,
2019/3/5 5:00,0.77,-1.82,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.7,14.2,0.33,17,15,14.8,14.8,14.3,14.7,15.4,15,14.7,14.7,14.9,14.7,14.6,14.5,21.6,19.7,19.4,14.7,15.2,15.5,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20,,,0.15,0.14,0.0016,1.71E+01,4.63E-01,2.90E-04,L3,,,,,
2019/3/5 11:00,0.76,-1.85,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.7,14.2,0.38,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.6,19.7,19.5,14.7,15.2,15.4,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.2,,,0.15,0.14,0.0015,1.73E+01,4.56E-01,2.90E-04,L3,,,,,
2019/3/5 17:00,0.76,-1.86,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.7,14.2,0.42,17,15,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.6,19.7,19.5,14.8,15.2,15.6,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0014,1.71E+01,5.29E-01,2.90E-04,L3,,,,,
2019/3/5 23:00,0.76,-1.88,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.6,14.8,14.2,0.5,17,15,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.6,14.6,21.6,19.7,19.5,14.8,15.3,15.7,,17.2,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0015,1.73E+01,5.48E-01,2.90E-04,L3,,,,,
2019/3/6 5:00,0.76,-1.88,-0.008,14.8,14.5,14.5,14.4,14.6,14.7,14.6,14.7,14.2,0.65,17,14.9,14.8,14.8,14.3,14.7,15.4,15,14.7,14.6,14.9,14.7,14.6,14.5,21.6,19.7,19.4,14.7,15.2,15.4,,17.1,17.1,-,-,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.8,,,0.15,0.14,0.0015,1.75E+01,4.71E-01,2.90E-04,L3,,,,,
2019/3/6 11:00,0.76,-1.86,-0.008,14.9,14.5,14.6,14.4,14.6,14.8,14.6,14.8,14.2,0.73,17,15,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.7,14.6,14.5,21.6,19.7,19.5,14.8,15.3,15.4,,17.2,17.1,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.72E+01,4.57E-01,2.90E-04,L3,,,,,
2019/3/6 17:00,0.77,-1.82,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.8,14.2,0.81,17.1,15,14.8,14.9,14.4,14.8,15.5,15,14.8,14.7,14.9,14.8,14.6,14.6,21.7,19.7,19.5,14.8,15.2,15.6,,17.1,17.1,-,-,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0015,1.73E+01,5.13E-01,2.90E-04,L3,,,,,
2019/3/6 23:00,0.77,-1.81,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.81,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.7,19.8,19.6,14.8,15.2,15.4,,17.1,17.1,3.74,23.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.71E+01,4.83E-01,2.90E-04,L3,,,,,
2019/3/7 5:00,0.78,-1.78,-0.008,14.9,14.6,14.7,14.5,14.7,14.9,14.7,14.9,14.3,0.82,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.8,19.8,19.6,14.9,15.3,15.5,,17.1,17.1,3.64,22.8,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.8,,,0.15,0.14,0.0014,1.74E+01,4.83E-01,2.90E-04,L3,,,,,
2019/3/7 11:00,0.78,-1.77,-0.008,15,14.7,14.7,14.5,14.8,14.9,14.7,14.9,14.4,0.78,17.2,15.1,14.9,14.9,14.4,14.8,15.5,15.1,14.9,14.8,15,14.9,14.8,14.7,21.8,19.8,19.6,14.9,15.3,15.5,,17.1,17.1,3.74,22.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.8,,,0.15,0.14,0.0014,1.72E+01,4.67E-01,2.90E-04,L3,,,,,
2019/3/7 17:00,0.78,-1.76,-0.008,15,14.7,14.7,14.6,14.8,14.9,14.8,14.9,14.4,0.53,17.2,15.1,15,15,14.5,14.9,15.6,15.1,14.9,14.8,15.1,14.9,14.8,14.7,21.8,19.9,19.6,14.9,15.3,15.7,,17.1,17.1,3.73,22.2,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0016,1.74E+01,4.60E-01,2.90E-04,L3,,,,,
2019/3/7 23:00,0.78,-1.79,-0.008,15,14.7,14.8,14.6,14.8,14.9,14.8,14.9,14.4,0.44,17.2,15.1,15,14.9,14.5,14.9,15.5,15.1,14.9,14.8,15.1,14.9,14.8,14.7,21.9,19.9,19.7,14.9,15.4,15.7,,17.1,17.1,3.74,22.2,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.2,,,0.15,0.14,0.0015,1.75E+01,4.08E-01,2.90E-04,L3,,,,,
2019/3/8 5:00,0.77,-1.81,-0.008,15,14.7,14.7,14.6,14.8,14.9,14.8,14.9,14.4,0.41,17.2,15.1,15,15,14.5,14.9,15.5,15.1,14.9,14.8,15,14.9,14.8,14.7,21.9,19.9,19.7,14.9,15.3,15.4,,17.1,17.1,3.74,22.4,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.2,,,0.15,0.14,0.0015,1.70E+01,5.56E-01,2.90E-04,L3,,,,,
2019/3/8 11:00,0.77,-1.84,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.34,17.1,15,14.9,14.9,14.4,14.8,15.5,15.1,14.9,14.8,15,14.8,14.7,14.6,21.8,19.9,19.7,14.9,15.3,15.5,,17.1,17,3.64,22.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.72E+01,4.67E-01,2.90E-04,L3,,,,,
2019/3/8 17:00,0.76,-1.86,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.39,17.1,15,14.8,14.9,14.4,14.8,15.4,15.1,14.9,14.8,15,14.8,14.7,14.6,21.8,19.9,19.7,14.9,15.2,15.4,,17.1,17.1,3.64,22.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.2,,,0.15,0.14,0.0015,1.68E+01,4.93E-01,2.90E-04,L3,,,,,
2019/3/8 23:00,0.76,-1.88,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.42,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.8,19.9,19.6,14.9,15.3,15.7,,17.1,17,3.53,22.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,5.64E-01,2.90E-04,L3,,,,,
2019/3/9 5:00,0.76,-1.89,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.5,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.9,19.9,19.6,14.8,15.3,15.6,,17.1,17,3.53,22.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.6,,,0.15,0.14,0.0016,1.73E+01,4.27E-01,2.90E-04,L3,,,,,
2019/3/9 11:00,0.76,-1.89,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.69,17.2,15,14.9,14.9,14.4,14.8,15.5,15,14.8,14.7,15,14.8,14.7,14.6,21.8,19.9,19.6,14.9,15.2,15.6,,17.1,17,3.43,22.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0015,1.67E+01,5.04E-01,2.90E-04,L3,,,,,
2019/3/9 17:00,0.76,-1.87,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.6,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.9,19.9,19.7,14.9,15.1,15.4,,17.1,17,3.43,22.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.70E+01,4.38E-01,2.90E-04,L3,,,,,
2019/3/9 23:00,0.76,-1.86,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.62,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.9,19.9,19.7,14.9,15.2,15.5,,17.1,17,3.43,22.7,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.72E+01,4.67E-01,2.90E-04,L3,,,,,
2019/3/10 5:00,0.76,-1.86,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.61,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.9,14.7,15,14.8,14.7,14.6,21.9,19.9,19.6,14.9,15.2,15.4,,17.1,17,3.33,22.8,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.6,,,0.15,0.14,0.0016,1.71E+01,4.50E-01,2.90E-04,L3,,,,,
2019/3/10 11:00,0.77,-1.86,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.58,17.2,15,14.9,14.9,14.4,14.8,15.5,15.1,14.8,14.7,15,14.8,14.7,14.6,21.9,19.9,19.6,14.9,15.1,15.4,,17.1,17,3.33,23,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.5,,,0.15,0.14,0.0015,1.66E+01,5.32E-01,2.90E-04,L3,,,,,
2019/3/10 17:00,0.77,-1.84,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.64,17.2,15,14.9,14.9,14.4,14.8,15.4,15.1,14.9,14.7,15,14.8,14.7,14.6,21.9,19.8,19.6,14.8,15.1,15.5,,17.1,17,3.33,23,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0014,1.70E+01,4.11E-01,2.90E-04,L3,,,,,
2019/3/10 23:00,0.77,-1.83,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.78,17.2,15,14.8,14.8,14.4,14.8,15.4,15.1,14.8,14.7,15,14.8,14.7,14.6,21.9,19.9,19.6,14.8,15.3,15.4,,17.1,17,3.34,23,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.68E+01,5.54E-01,2.90E-04,L3,,,,,
2019/3/11 5:00,0.78,-1.79,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,1.1,17.2,15,14.8,14.9,14.4,14.8,15.4,15.1,14.8,14.7,15,14.8,14.7,14.6,21.9,19.8,19.6,14.9,15.2,15.4,,17.1,17,3.44,23,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,21.3,,,0.15,0.14,0.0015,1.73E+01,4.03E-01,2.90E-04,L3,,,,,
2019/3/11 11:00,0.79,-1.72,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.9,14.3,1.35,17.1,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,15,14.8,14.7,14.6,21.9,19.8,19.6,14.8,15.1,15.4,,17.1,17,3.85,23.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,21.7,,,0.15,0.14,0.0014,1.75E+01,5.65E-01,2.90E-04,L3,,,,,
2019/3/11 17:00,0.76,-1.72,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.8,14.3,0.6,17.2,15,14.8,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,21.9,19.8,19.6,14.8,15.1,15.4,,17.1,17,3.96,23.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0016,1.72E+01,4.73E-01,2.90E-04,L3,,,,,
2019/3/11 23:00,0.75,-1.75,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.9,14.3,0.38,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,21.9,19.8,19.6,14.8,15.1,15.4,,17.1,17,3.87,23.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,19.8,,,0.15,0.14,0.0014,1.71E+01,4.48E-01,2.90E-04,L3,,,,,
2019/3/12 5:00,0.75,-1.78,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.44,17.2,15,14.8,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,21.9,19.8,19.6,14.8,15.1,15.3,,17,17,3.87,23,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20,,,0.15,0.14,0.0016,1.74E+01,4.80E-01,2.90E-04,L3,,,,,
2019/3/12 11:00,0.75,-1.8,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.6,14.9,14.3,0.54,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.7,14.7,14.5,21.9,19.8,19.6,14.8,15.1,15.3,,17,17,3.77,23.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.68E+01,5.35E-01,2.90E-04,L3,,,,,
2019/3/12 17:00,0.75,-1.8,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.5,17.2,15,14.8,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.7,14.6,14.5,21.9,19.8,19.6,14.8,15.1,15.4,,17,17,3.77,23.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0017,1.71E+01,4.20E-01,2.90E-04,L3,,,,,
2019/3/12 23:00,0.74,-1.81,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.9,14.3,0.52,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,21.9,19.8,19.6,14.8,15.1,15.3,,17,16.9,3.77,23.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.73E+01,4.87E-01,3.00E-04,L3,,,,,
2019/3/13 5:00,0.74,-1.81,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.7,17.2,15,14.9,14.9,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,21.9,19.8,19.6,14.9,15.1,15.3,,17,16.9,3.77,23.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0014,1.71E+01,4.38E-01,2.90E-04,L3,,,,,
2019/3/13 11:00,0.75,-1.8,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.73,17.2,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,15,14.8,14.7,14.6,21.9,19.8,19.6,14.8,15.1,15.3,,17,16.9,3.77,23.3,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.71E+01,3.48E-01,3.00E-04,L3,,,,,
2019/3/13 17:00,0.75,-1.79,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.57,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,22,19.8,19.6,14.8,15.1,15.4,,17,16.9,3.67,23.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0015,1.74E+01,4.29E-01,2.90E-04,L3,,,,,
2019/3/13 23:00,0.74,-1.82,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.35,17.2,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,22,19.8,19.6,14.8,15.1,15.3,,17,16.9,3.56,23.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,19.9,,,0.15,0.14,0.0014,1.72E+01,4.38E-01,2.90E-04,L3,,,,,
2019/3/14 5:00,0.74,-1.84,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.51,17.2,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,15,14.8,14.7,14.6,22,19.7,19.6,14.9,15.1,15.3,,17,16.9,3.56,22.8,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.71E+01,4.34E-01,2.90E-04,L3,,,,,
2019/3/14 11:00,0.74,-1.85,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.48,17.2,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,15,14.8,14.7,14.6,22,19.7,19.6,14.9,15.1,15.3,,17,16.9,3.46,22.7,0,-,13.83,-,14.75,-,21,-,-,0.41,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,5.11E-01,2.90E-04,L3,,,,,
2019/3/14 17:00,0.74,-1.86,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.3,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.6,22,19.7,19.5,14.8,15.1,15.5,,17,16.9,3.46,22.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,19.9,,,0.15,0.14,0.0015,1.70E+01,5.44E-01,2.90E-04,L3,,,,,
2019/3/14 23:00,0.73,-1.89,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.8,14.3,0.46,17.2,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,21.9,19.6,19.5,14.8,15.1,15.3,,17,16.9,3.36,22.4,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0014,1.68E+01,4.83E-01,2.90E-04,L3,,,,,
2019/3/15 5:00,0.73,-1.9,-0.008,14.9,14.6,14.6,14.5,14.7,14.8,14.7,14.8,14.2,0.49,17.2,15,14.9,14.8,14.4,14.8,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,21.9,19.6,19.5,14.8,15.1,15.3,,17,16.9,3.36,22.2,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.5,,,0.15,0.14,0.0013,1.66E+01,6.08E-01,2.90E-04,L3,,,,,
2019/3/15 11:00,0.73,-1.9,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.6,14.8,14.3,0.62,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,21.9,19.6,19.4,14.8,15.1,15.2,,17,16.9,3.25,22.3,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.6,,,0.15,0.14,0.0017,1.71E+01,4.94E-01,2.90E-04,L3,,,,,
2019/3/15 17:00,0.73,-1.88,-0.008,14.9,14.6,14.6,14.5,14.6,14.8,14.6,14.9,14.2,0.69,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.6,14.5,21.9,19.6,19.4,14.8,15.1,15.2,,17,16.9,3.25,21.9,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.7,,,0.15,0.14,0.0015,1.71E+01,5.57E-01,2.90E-04,L3,,,,,
2019/3/15 23:00,0.74,-1.87,-0.008,14.9,14.6,14.6,14.5,14.7,14.7,14.7,14.8,14.2,0.69,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.6,14.5,21.9,19.5,19.4,14.8,15.1,15.4,,17,16.9,3.15,21.8,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.7,,,0.15,0.14,0.0014,1.75E+01,3.71E-01,2.90E-04,L3,,,,,
2019/3/16 5:00,0.74,-1.85,-0.008,14.9,14.6,14.6,14.5,14.6,14.8,14.6,14.8,14.2,0.62,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.6,14.5,21.9,19.5,19.4,14.8,15.1,15.3,,17,16.9,3.15,21.4,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.5,,,0.15,0.14,0.0015,1.70E+01,4.42E-01,2.90E-04,L3,,,,,
2019/3/16 11:00,0.74,-1.84,-0.008,14.9,14.6,14.6,14.5,14.7,14.7,14.6,14.8,14.2,0.61,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.6,14.5,22,19.5,19.4,14.8,15.1,15.2,,16.9,16.9,3.05,21.2,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.5,,,0.15,0.14,0.0015,1.71E+01,4.02E-01,2.90E-04,L3,,,,,
2019/3/16 17:00,0.74,-1.83,-0.008,14.9,14.6,14.6,14.5,14.7,14.7,14.6,14.8,14.2,0.38,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,21.9,19.5,19.4,14.8,15.1,15.2,,16.9,16.9,3.04,21.1,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20,,,0.15,0.14,0.0015,1.65E+01,5.11E-01,2.90E-04,L3,,,,,
2019/3/16 23:00,0.74,-1.86,-0.008,14.9,14.6,14.6,14.5,14.6,14.7,14.6,14.8,14.2,0.35,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,22,19.5,19.4,14.8,15.1,15.2,,16.9,16.9,2.94,20.8,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20,,,0.15,0.14,0.0015,1.66E+01,4.94E-01,2.90E-04,L3,,,,,
2019/3/17 5:00,0.74,-1.87,-0.008,14.9,14.6,14.6,14.5,14.6,14.7,14.6,14.8,14.2,0.44,17.2,14.9,14.8,14.8,14.3,14.7,15.4,14.9,14.8,14.6,14.9,14.7,14.6,14.5,22,19.5,19.4,14.8,15.1,15.4,,16.9,16.8,2.84,20.4,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.3,,,0.15,0.14,0.0015,1.72E+01,5.12E-01,2.90E-04,L3,,,,,
2019/3/17 11:00,0.74,-1.87,-0.008,14.9,14.6,14.6,14.5,14.6,14.7,14.6,14.8,14.2,0.57,17.2,14.9,14.8,14.8,14.3,14.7,15.4,14.9,14.8,14.6,14.9,14.7,14.6,14.5,22,19.5,19.4,14.8,15.1,15.4,,16.9,16.8,2.84,20.3,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.5,,,0.15,0.14,0.0015,1.70E+01,5.35E-01,2.90E-04,L3,,,,,
2019/3/17 17:00,0.74,-1.86,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.58,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.9,14.7,14.6,14.5,22,19.5,19.4,14.8,15,15.1,,16.9,16.8,2.73,20,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.68E+01,5.30E-01,2.90E-04,L3,,,,,
2019/3/17 23:00,0.74,-1.88,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.37,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.8,14.6,14.9,14.7,14.6,14.5,22.1,19.5,19.4,14.8,15,15.1,,16.9,16.8,2.73,19.8,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0015,1.73E+01,4.74E-01,2.90E-04,L3,,,,,
2019/3/18 5:00,0.73,-1.9,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.42,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.8,14.6,14.9,14.7,14.6,14.5,22.1,19.5,19.4,14.8,15.1,15.3,,16.9,16.8,2.63,19.5,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0015,1.69E+01,5.16E-01,2.90E-04,L3,,,,,
2019/3/18 11:00,0.73,-1.91,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.51,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.8,14.6,14.9,14.7,14.6,14.5,22.1,19.5,19.4,14.8,15.1,15.4,,16.9,16.8,2.53,19.4,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.5,,,0.15,0.14,0.0015,1.73E+01,5.01E-01,2.90E-04,L3,,,,,
2019/3/18 17:00,0.73,-1.9,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.65,17.2,14.9,14.8,14.8,14.3,14.7,15.3,14.9,14.7,14.6,14.8,14.7,14.6,14.4,22,19.4,19.4,14.7,15,15.1,,16.9,16.8,2.53,19.1,0,0,13.69,-,14.6,-,21,-,-,0.4,0.012,20.7,,,0.15,0.14,0.0015,1.75E+01,4.53E-01,2.90E-04,L3,,,,,
2019/3/18 23:00,0.73,-1.89,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.68,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.8,14.7,14.6,14.5,22,19.5,19.4,14.8,15,15.1,,16.9,16.8,2.43,19.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0016,1.70E+01,5.36E-01,2.90E-04,L3,,,,,
2019/3/19 5:00,0.74,-1.88,-0.008,14.8,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.65,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.9,14.7,14.6,14.5,22,19.5,19.4,14.8,15.1,15.4,,16.9,16.8,2.43,19.1,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.6,,,0.15,0.14,0.0015,1.70E+01,4.34E-01,2.90E-04,L3,,,,,
2019/3/19 11:00,0.74,-1.87,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.64,17.2,14.9,14.8,14.8,14.3,14.7,15.4,14.9,14.7,14.6,14.9,14.7,14.6,14.5,22.1,19.5,19.4,14.8,15.1,15.4,,16.9,16.8,2.42,19.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.6,,,0.15,0.14,0.0015,1.76E+01,4.84E-01,2.90E-04,L3,,,,,
2019/3/19 17:00,0.74,-1.86,-0.008,14.9,14.5,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.65,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.7,14.6,14.8,14.7,14.6,14.5,22.1,19.5,19.4,14.8,15.1,15.2,,16.9,16.8,2.43,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0015,1.75E+01,4.83E-01,2.90E-04,L3,,,,,
2019/3/19 23:00,0.74,-1.87,-0.008,14.9,14.6,14.6,14.4,14.6,14.7,14.6,14.8,14.2,0.5,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.6,14.5,22,19.5,19.4,14.8,15,15.1,,16.9,16.8,2.32,19.1,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0014,1.72E+01,5.07E-01,2.90E-04,L3,,,,,
2019/3/20 5:00,0.74,-1.87,-0.008,14.9,14.6,14.7,14.5,14.6,14.8,14.6,14.8,14.2,0.51,17.2,14.9,14.8,14.7,14.3,14.7,15.3,14.9,14.8,14.6,14.9,14.7,14.6,14.5,22.1,19.5,19.5,14.8,15.1,15.4,,16.9,16.8,2.32,19,0,0,13.96,-,14.89,-,21,-,-,0.42,0.012,20.3,,,0.15,0.14,0.0015,1.70E+01,5.41E-01,2.90E-04,L3,,,,,
2019/3/20 11:00,0.74,-1.88,-0.008,14.9,14.6,14.6,14.5,14.6,14.7,14.7,14.8,14.2,0.54,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,22.1,19.5,19.5,14.8,15.1,15.2,,16.9,16.8,2.22,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.4,,,0.15,0.14,0.0015,1.72E+01,5.10E-01,2.90E-04,L3,,,,,
2019/3/20 17:00,0.74,-1.87,-0.008,14.9,14.6,14.7,14.5,14.6,14.8,14.6,14.9,14.2,0.58,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15.1,14.7,14.6,14.9,14.7,14.6,14.5,22.1,19.5,19.5,14.8,15.1,15.3,,16.8,16.8,2.22,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0014,1.73E+01,5.29E-01,2.90E-04,L3,,,,,
2019/3/20 23:00,0.74,-1.87,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.64,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.6,14.9,14.7,14.7,14.5,22.1,19.5,19.5,14.8,15.1,15.4,,16.8,16.8,2.22,19.2,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.5,,,0.15,0.14,0.0014,1.68E+01,4.44E-01,2.90E-04,L3,,,,,
2019/3/21 5:00,0.74,-1.85,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.76,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,22.1,19.6,19.5,14.8,15.1,15.2,,16.9,16.8,2.22,19.3,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.7,,,0.15,0.14,0.0016,1.73E+01,4.71E-01,2.90E-04,L3,,,,,
2019/3/21 11:00,0.75,-1.83,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,14.9,14.3,0.93,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15,14.8,14.7,14.9,14.8,14.7,14.5,22.1,19.6,19.5,14.8,15.1,15.3,,16.9,16.8,2.22,19.6,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.9,,,0.15,0.14,0.0015,1.72E+01,5.10E-01,2.90E-04,L3,,,,,
2019/3/21 17:00,0.76,-1.78,-0.008,14.9,14.6,14.7,14.5,14.7,14.8,14.7,15,14.3,0.91,17.2,14.9,14.8,14.8,14.3,14.7,15.4,15.2,14.8,14.7,14.9,14.8,14.7,14.6,22.2,19.6,19.6,14.9,15.1,15.3,,16.9,16.8,2.12,19.8,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.8,,,0.15,0.14,0.0015,1.68E+01,4.81E-01,2.90E-04,L3,,,,,
2019/3/21 23:00,0.76,-1.77,-0.008,15,14.6,14.7,14.6,14.7,14.8,14.7,15,14.3,0.6,17.2,15,14.8,14.8,14.4,14.8,15.4,15.2,14.8,14.7,14.9,14.8,14.7,14.6,22.2,19.6,19.6,14.9,15.1,15.4,,16.9,16.8,4.08,20.1,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.2,,,0.15,0.14,0.0016,1.73E+01,4.67E-01,2.90E-04,L3,,,,,
2019/3/22 5:00,0.76,-1.77,-0.008,15,14.7,14.7,14.6,14.7,14.8,14.7,15,14.3,0.6,17.2,15,14.9,14.9,14.4,14.8,15.4,15,14.9,14.7,15,14.8,14.7,14.6,22.2,19.7,19.6,14.9,15.1,15.4,,16.8,16.8,4.08,20.3,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20.1,,,0.15,0.14,0.0015,1.67E+01,4.88E-01,3.00E-04,L3,,,,,
2019/3/22 11:00,0.76,-1.77,-0.008,15,14.7,14.8,14.6,14.8,14.9,14.8,15.1,14.3,0.55,17.3,15.1,15,14.9,14.5,14.9,15.5,15.1,14.9,14.8,15,14.9,14.8,14.7,22.3,19.7,19.7,15,15.2,15.4,,16.8,16.8,4.09,20.5,0,0,13.83,-,14.75,-,21,-,-,0.41,0.012,20,,,0.15,0.14,0.0015,1.72E+01,5.17E-01,2.90E-04,L3,,,,,
