,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���l
2019/5/2 5:00,0.78,-1.72,-0.008,16.5,16.2,16.5,16.1,16.3,16.3,16.3,16.6,15.5,0.01,22.4,16.6,16.6,16.3,15.8,16.3,17.6,16.5,16.5,16.1,16.5,16.4,16.3,15.8,35.5,19.3,21.7,16.9,16.7,16.8,,16.6,16.5,3.14,21.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.14,0.0015,1.69E+01,4.11E-01,3.00E-04,L3,,,,,
2019/5/2 11:00,0.78,-1.74,-0.008,16.6,16.2,16.5,16.1,16.3,16.3,16.4,16.7,15.5,0,22.4,16.6,16.6,16.3,15.8,16.3,17.5,16.6,16.5,16.1,16.6,16.4,16.3,15.8,35.6,19.4,21.7,16.9,16.8,16.8,,16.6,16.5,3.14,21.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0015,1.71E+01,3.65E-01,3.00E-04,L3,,,,,
2019/5/2 17:00,0.78,-1.76,-0.008,16.6,16.3,16.6,16.1,16.3,16.4,16.4,16.7,15.6,-0.02,22.5,16.6,16.6,16.3,15.8,16.3,17.6,16.6,16.5,16.1,16.6,16.5,16.3,15.8,36.1,19.4,21.8,17,16.7,16.8,,16.6,16.5,3.14,21.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0015,1.72E+01,3.73E-01,3.00E-04,L3,,,,,
2019/5/2 23:00,0.77,-1.79,-0.008,16.6,16.3,16.6,16.2,16.3,16.4,16.4,16.7,15.6,0.01,23,16.6,16.7,16.3,15.8,16.4,17.7,16.6,16.6,16.1,16.6,16.5,16.3,15.8,37.3,19.6,22.1,17.1,16.8,16.9,,16.6,16.6,3.14,21.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.1,,,0.14,0.13,0.0015,1.71E+01,3.06E-01,3.00E-04,L3,,,,,
2019/5/3 5:00,0.77,-1.79,-0.008,16.7,16.3,16.7,16.2,16.4,16.4,16.4,16.7,15.6,0,23.2,16.6,16.7,16.3,15.8,16.4,17.7,16.6,16.6,16.1,16.6,16.5,16.3,15.8,37.7,19.7,22.2,17.2,16.8,16.9,,16.7,16.6,3.04,21.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,26.1,,,0.14,0.13,0.0015,1.73E+01,4.09E-01,3.00E-04,L3,,,,,
2019/5/3 11:00,0.77,-1.8,-0.008,16.7,16.3,16.7,16.2,16.3,16.4,16.5,16.8,15.6,0,23.3,16.7,16.7,16.3,15.8,16.4,17.8,16.6,16.6,16.1,16.6,16.5,16.4,15.8,38.2,19.7,22.4,17.2,16.9,16.9,,16.6,16.6,3.04,22.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0015,1.72E+01,3.28E-01,3.00E-04,L3,,,,,
2019/5/3 17:00,0.77,-1.8,-0.008,16.7,16.4,16.7,16.3,16.4,16.5,16.5,16.8,15.6,-0.01,23.4,16.7,16.7,16.3,15.7,16.4,17.8,16.6,16.6,16.1,16.7,16.5,16.4,15.8,38.3,19.8,22.4,17.2,16.7,17,,16.7,16.6,3.04,22.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.13,0.0015,1.73E+01,2.91E-01,3.00E-04,L3,,,,,
2019/5/3 23:00,0.77,-1.81,-0.008,16.7,16.4,16.7,16.3,16.4,16.5,16.5,16.8,15.6,0.02,23.5,16.7,16.7,16.4,15.7,16.5,17.8,16.6,16.6,16.1,16.7,16.6,16.4,15.9,38.6,19.8,22.5,17.2,16.8,16.9,,16.7,16.6,2.93,22.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0014,1.72E+01,3.63E-01,3.00E-04,L3,,,,,
2019/5/4 5:00,0.77,-1.82,-0.008,16.8,16.4,16.7,16.3,16.4,16.5,16.5,16.8,15.6,0.01,23.6,16.7,16.8,16.4,15.8,16.5,17.8,16.7,16.7,16.2,16.7,16.6,16.4,15.9,38.8,19.9,22.5,17.2,16.8,17.1,,16.7,16.6,2.94,22,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.72E+01,3.44E-01,3.00E-04,L3,,,,,
2019/5/4 11:00,0.77,-1.83,-0.008,16.8,16.4,16.8,16.3,16.5,16.5,16.6,16.8,15.7,0.02,23.7,16.7,16.8,16.4,15.8,16.5,17.9,16.7,16.7,16.2,16.7,16.6,16.5,15.9,38.8,19.9,22.6,17.3,17,17.1,,16.7,16.6,2.83,22.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.13,0.0014,1.71E+01,2.88E-01,3.00E-04,L3,,,,,
2019/5/4 17:00,0.77,-1.82,-0.008,16.8,16.5,16.8,16.3,16.5,16.6,16.6,16.9,15.7,0.01,23.6,16.8,16.8,16.5,15.8,16.5,17.9,16.7,16.7,16.3,16.8,16.7,16.5,16,38.7,19.9,22.5,17.3,16.8,17.1,,16.7,16.6,2.94,22.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.13,0.0016,1.71E+01,3.43E-01,3.00E-04,L3,,,,,
2019/5/4 23:00,0.77,-1.83,-0.008,16.8,16.5,16.8,16.4,16.5,16.6,16.6,16.9,15.7,0.01,23.7,16.8,16.9,16.5,15.9,16.6,18,16.8,16.8,16.3,16.8,16.7,16.5,16,38.7,19.9,22.6,17.3,16.8,17.1,,16.7,16.6,2.83,22.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.69E+01,3.06E-01,3.00E-04,L3,,,,,
2019/5/5 5:00,0.77,-1.83,-0.008,16.8,16.5,16.8,16.4,16.5,16.6,16.6,17,15.7,0.01,23.6,16.8,16.8,16.5,15.8,16.6,17.9,16.8,16.8,16.3,16.8,16.7,16.6,16,38.5,19.9,22.5,17.3,17,17.1,,16.7,16.6,2.73,22.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.73E+01,3.00E-01,3.00E-04,L3,,,,,
2019/5/5 11:00,0.77,-1.84,-0.008,16.9,16.5,16.9,16.4,16.6,16.6,16.7,17,15.8,0.04,23.6,16.9,16.9,16.5,15.9,16.6,18,16.8,16.8,16.3,16.9,16.7,16.6,16.1,38.5,20,22.6,17.4,16.9,17.1,,16.7,16.6,2.72,22.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.13,0.0013,1.72E+01,3.38E-01,3.00E-04,L3,,,,,
2019/5/5 17:00,0.77,-1.81,-0.008,16.9,16.5,16.9,16.4,16.6,16.7,16.7,17,15.8,0.02,23.5,16.9,16.9,16.6,15.9,16.6,18,16.8,16.8,16.4,16.9,16.7,16.6,16.1,38.3,20,22.5,17.3,16.9,17.3,,16.7,16.6,2.73,22.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.72E+01,3.07E-01,3.00E-04,L3,,,,,
2019/5/5 23:00,0.77,-1.82,-0.008,17,16.6,17,16.5,16.6,16.7,16.7,17,15.9,0.02,23.5,16.9,17,16.6,15.9,16.7,18,16.9,16.8,16.4,16.9,16.8,16.6,16.1,38.2,19.9,22.5,17.4,17,17.2,,16.7,16.6,2.63,22.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.72E+01,3.76E-01,3.00E-04,L3,,,,,
2019/5/6 5:00,0.77,-1.8,-0.008,17,16.6,17,16.5,16.7,16.7,16.8,17,15.9,0.02,23.4,17,17,16.7,16,16.7,18.1,16.9,16.9,16.5,17,16.8,16.7,16.2,37.9,20,22.5,17.4,17,17.2,,16.7,16.7,2.62,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.73E+01,4.11E-01,3.00E-04,L3,,,,,
2019/5/6 11:00,0.78,-1.79,-0.008,17,16.6,17,16.5,16.7,16.8,16.8,17,16,0.07,23.3,17,17.1,16.7,16.1,16.8,18.1,17,17,16.5,17,16.8,16.7,16.2,37.6,19.9,22.5,17.4,17.1,17.2,,16.7,16.7,2.62,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.13,0.0014,1.72E+01,3.24E-01,3.00E-04,L3,,,,,
2019/5/6 17:00,0.78,-1.76,-0.008,17,16.6,17,16.5,16.7,16.8,16.8,17.1,16,0.06,23.2,17,17,16.7,16.1,16.8,18.1,17,17,16.5,17,16.9,16.7,16.3,37.3,19.9,22.4,17.4,17.1,17.4,,16.7,16.7,2.53,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.72E+01,3.76E-01,3.00E-04,L3,,,,,
2019/5/6 23:00,0.78,-1.76,-0.008,17.1,16.7,17.1,16.6,16.8,16.8,16.9,17.1,16,0.02,23.1,17.1,17.1,16.8,16.1,16.8,18.1,17,17,16.6,17,16.9,16.8,16.3,37,19.9,22.4,17.4,17.1,17.4,,16.7,16.7,2.84,22.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.75E+01,3.36E-01,3.00E-04,L3,,,,,
2019/5/7 5:00,0.79,-1.75,-0.008,17.1,16.8,17.1,16.6,16.8,16.9,16.9,17.2,16.1,0,23.1,17.2,17.2,16.8,16.2,16.9,18.2,17.1,17,16.6,17.1,17,16.8,16.3,36.8,19.9,22.4,17.5,17.2,17.4,,16.7,16.7,2.83,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.13,0.0015,1.72E+01,3.54E-01,3.00E-04,L3,,,,,
2019/5/7 11:00,0.78,-1.76,-0.008,17.1,16.8,17.1,16.6,16.8,16.9,16.9,17.2,16.1,0.02,23,17.1,17.1,16.8,16.1,16.8,18.1,17.1,17,16.6,17.1,17,16.8,16.4,36.6,19.9,22.3,17.5,17.4,17.4,,16.8,16.7,2.83,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0014,1.73E+01,3.45E-01,3.00E-04,L3,,,,,
2019/5/7 17:00,0.79,-1.76,-0.008,17.2,16.8,17.2,16.7,16.8,16.9,16.9,17.2,16.1,0.01,23,17.1,17.1,16.8,16.2,16.9,18.1,17.1,17.1,16.6,17.1,17,16.9,16.4,36.4,19.9,22.3,17.5,17.2,17.6,,16.8,16.7,2.83,22.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,25.9,,,0.14,0.14,0.0014,1.73E+01,3.29E-01,3.00E-04,L3,,,,,
2019/5/7 23:00,0.78,-1.78,-0.008,17.2,16.8,17.2,16.7,16.9,17,17,17.2,16.1,0.03,23.1,17.2,17.2,17,16.3,17,18.2,17.2,17.1,16.6,17.2,17,16.9,16.4,36.5,19.9,22.4,17.5,17.1,17.4,,16.8,16.7,2.72,22.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.13,0.0014,1.74E+01,3.44E-01,3.00E-04,L3,,,,,
2019/5/8 5:00,0.78,-1.77,-0.008,17.2,16.8,17.2,16.7,16.9,17,17,17.2,16.1,0.02,23,17.2,17.2,17,16.3,17,18.2,17.2,17.1,16.7,17.2,17,16.9,16.5,36.4,19.9,22.3,17.6,17.3,17.4,,16.8,16.7,2.62,22.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.74E+01,3.66E-01,3.00E-04,L3,,,,,
2019/5/8 11:00,0.79,-1.76,-0.008,17.2,16.9,17.2,16.8,16.9,17,17,17.2,16.2,0.04,23,17.2,17.2,17,16.3,17,18.2,17.2,17.2,16.7,17.2,17,16.9,16.5,36.3,19.9,22.3,17.6,17.4,17.5,,16.8,16.7,2.62,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.70E+01,3.10E-01,3.00E-04,L3,,,,,
2019/5/8 17:00,0.78,-1.74,-0.008,17.2,16.9,17.2,16.8,16.9,17,17,17.2,16.2,0.04,22.9,17.2,17.2,17,16.3,17,18.2,17.2,17.2,16.7,17.2,17.1,17,16.5,36,19.9,22.3,17.6,17.2,17.6,,16.8,16.7,2.52,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.72E+01,2.72E-01,3.00E-04,L3,,,,,
2019/5/8 23:00,0.78,-1.76,-0.008,17.3,16.9,17.2,16.8,17,17,17,17.3,16.2,0.02,22.9,17.3,17.3,17,16.3,17,18.3,17.2,17.2,16.8,17.3,17.1,17,16.5,36.1,19.9,22.3,17.6,17.3,17.4,,16.8,16.7,2.52,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.73E+01,3.22E-01,3.00E-04,L3,,,,,
2019/5/9 5:00,0.78,-1.75,-0.008,17.3,17,17.3,16.8,17,17.1,17.1,17.3,16.3,0.02,22.9,17.3,17.3,17.1,16.3,17,18.3,17.3,17.2,16.8,17.3,17.1,17,16.5,35.9,19.9,22.4,17.6,17.4,17.5,,16.8,16.7,2.42,22.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.73E+01,2.78E-01,3.00E-04,L3,,,,,
2019/5/9 11:00,0.79,-1.74,-0.008,17.3,17,17.3,16.8,17,17.1,17.1,17.3,16.3,0.07,22.9,17.3,17.3,17.1,16.4,17,18.3,17.3,17.2,16.8,17.3,17.2,17.1,16.6,35.8,19.9,22.3,17.7,17.4,17.5,,16.8,16.7,2.41,22.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.76E+01,3.91E-01,3.00E-04,L3,,,,,
2019/5/9 17:00,0.79,-1.72,-0.008,17.3,17,17.3,16.9,17,17.1,17.2,17.3,16.3,0,22.8,17.3,17.3,17.1,16.4,17.1,18.3,17.3,17.2,16.8,17.3,17.2,17.1,16.6,35.7,19.9,22.3,17.7,17.4,17.5,,16.8,16.7,2.42,23.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,25.8,,,0.14,0.14,0.0015,1.71E+01,3.31E-01,3.00E-04,L4,,,,,
2019/5/9 23:00,0.79,-1.74,-0.008,17.4,17,17.3,16.9,17,17.2,17.2,17.4,16.3,0.02,22.9,17.4,17.4,17.1,16.4,17.1,18.3,17.3,17.3,16.8,17.3,17.2,17.1,16.6,35.8,19.9,22.3,17.7,17.4,17.6,,16.8,16.8,2.31,23.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0015,1.73E+01,2.85E-01,3.00E-04,L4,,,,,
2019/5/10 5:00,0.79,-1.74,-0.008,17.4,17,17.4,17,17.1,17.2,17.2,17.4,16.3,0,22.9,17.4,17.4,17.2,16.4,17.1,18.4,17.4,17.3,16.9,17.4,17.2,17.1,16.7,35.8,20,22.4,17.7,17.6,17.6,,16.8,16.8,2.31,23.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0014,1.73E+01,3.32E-01,3.00E-04,L4,,,,,
2019/5/10 11:00,0.79,-1.76,-0.008,17.4,17.1,17.4,17,17.1,17.2,17.2,17.4,16.4,0.02,23,17.4,17.4,17.2,16.4,17.2,18.4,17.4,17.3,16.9,17.4,17.2,17.1,16.7,36.1,20.2,22.6,17.8,17.4,17.6,,16.8,16.8,2.22,23.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,25.9,,,0.14,0.14,0.0015,1.73E+01,4.02E-01,3.00E-04,L4,,,,,
2019/5/10 17:00,0.79,-1.75,-0.008,17.4,17.1,17.4,17,17.2,17.2,17.2,17.5,16.4,0.02,23.1,17.5,17.4,17.2,16.4,17.2,18.4,17.4,17.3,16.9,17.4,17.3,17.2,16.7,36.1,20.2,22.6,17.8,17.4,17.6,,16.8,16.8,2.21,23.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0015,1.67E+01,2.89E-01,3.00E-04,L4,,,,,
2019/5/10 23:00,0.78,-1.77,-0.008,17.5,17.1,17.5,17,17.2,17.2,17.3,17.5,16.4,0.02,23.1,17.5,17.5,17.2,16.4,17.2,18.5,17.4,17.4,17,17.4,17.3,17.2,16.7,36.2,20.3,22.6,17.8,17.5,17.8,,16.8,16.8,2.1,23.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0014,1.69E+01,3.39E-01,3.00E-04,L4,,,,,
2019/5/11 5:00,0.78,-1.78,-0.008,17.5,17.2,17.5,17,17.2,17.3,17.3,17.5,16.4,0,23.1,17.5,17.5,17.2,16.5,17.2,18.5,17.5,17.4,17,17.5,17.3,17.2,16.8,36.2,20.3,22.6,17.9,17.5,17.7,,16.9,16.8,2.11,23.7,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0014,1.75E+01,3.48E-01,3.00E-04,L4,,,,,
2019/5/11 11:00,0.78,-1.77,-0.008,17.5,17.2,17.5,17.1,17.2,17.3,17.3,17.5,16.5,0.04,23.1,17.5,17.5,17.3,16.5,17.3,18.5,17.5,17.4,17,17.5,17.4,17.2,16.8,36.2,20.3,22.7,17.9,17.6,17.8,,16.9,16.8,2.01,23.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.68E+01,3.27E-01,3.00E-04,L4,,,,,
2019/5/11 17:00,0.79,-1.76,-0.008,17.6,17.2,17.5,17.1,17.2,17.3,17.3,17.5,16.5,0.02,23.1,17.5,17.5,17.3,16.5,17.3,18.5,17.5,17.5,17,17.5,17.4,17.3,16.8,36.1,20.3,22.7,17.9,17.6,18,,16.9,16.8,2,23.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.74E+01,3.64E-01,3.00E-04,L4,,,,,
2019/5/11 23:00,0.78,-1.78,-0.008,17.5,17.2,17.5,17.1,17.3,17.3,17.4,17.6,16.5,0.02,23.2,17.6,17.6,17.3,16.5,17.3,18.6,17.5,17.5,17.1,17.5,17.4,17.3,16.8,36.3,20.3,22.7,17.9,17.6,17.8,,16.9,16.8,4.17,23.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.69E+01,3.97E-01,3.00E-04,L4,,,,,
2019/5/12 5:00,0.78,-1.79,-0.008,17.6,17.2,17.6,17.2,17.3,17.3,17.4,17.6,16.5,0,23.3,17.6,17.6,17.3,16.5,17.3,18.6,17.6,17.5,17.1,17.6,17.4,17.3,16.9,36.4,20.3,22.7,18,17.8,17.9,,16.9,16.8,4.07,23.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26,,,0.14,0.14,0.0015,1.69E+01,3.03E-01,3.00E-04,L4,,,,,
2019/5/12 11:00,0.78,-1.8,-0.008,17.6,17.3,17.6,17.2,17.3,17.4,17.4,17.6,16.5,0.02,23.4,17.6,17.6,17.4,16.5,17.4,18.6,17.6,17.5,17.1,17.6,17.4,17.3,16.9,36.6,20.4,22.8,18,17.9,17.9,,16.9,16.8,4.07,23.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0013,1.68E+01,3.38E-01,3.00E-04,L4,,,,,
2019/5/12 17:00,0.78,-1.8,-0.008,17.6,17.3,17.6,17.2,17.3,17.4,17.4,17.6,16.5,0.01,23.3,17.6,17.6,17.4,16.5,17.4,18.6,17.6,17.5,17.1,17.6,17.4,17.3,16.9,36.7,20.4,22.8,18,17.7,18.1,,16.9,16.8,4.07,23.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.71E+01,3.12E-01,3.00E-04,L4,,,,,
2019/5/12 23:00,0.78,-1.81,-0.008,17.6,17.3,17.6,17.2,17.3,17.4,17.4,17.6,16.5,0.03,23.4,17.6,17.6,17.4,16.6,17.4,18.7,17.6,17.6,17.2,17.6,17.4,17.3,16.9,36.8,20.4,22.9,18.1,17.8,17.9,,16.9,16.8,3.97,23.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.72E+01,3.81E-01,3.00E-04,L4,,,,,
2019/5/13 5:00,0.78,-1.81,-0.008,17.7,17.3,17.7,17.2,17.3,17.4,17.5,17.6,16.6,0.02,23.4,17.6,17.6,17.4,16.6,17.4,18.7,17.6,17.6,17.2,17.6,17.5,17.4,16.9,36.8,20.4,22.9,18.1,17.8,18,,16.9,16.9,3.96,23,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0014,1.69E+01,3.55E-01,3.00E-04,L4,,,,,
2019/5/13 11:00,0.78,-1.81,-0.008,17.7,17.3,17.7,17.2,17.4,17.4,17.5,17.6,16.6,0.02,23.4,17.7,17.7,17.5,16.6,17.4,18.7,17.6,17.6,17.2,17.6,17.5,17.4,16.9,36.7,20.4,22.9,18.1,17.9,18,,17,16.9,3.96,23.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.4,,,0.14,0.14,0.0015,1.72E+01,3.49E-01,3.00E-04,L4,,,,,
2019/5/13 17:00,0.78,-1.8,-0.008,17.7,17.3,17.7,17.2,17.4,17.4,17.5,17.6,16.6,0.01,23.3,17.7,17.7,17.4,16.6,17.4,18.7,17.6,17.6,17.2,17.7,17.5,17.4,17,36.5,20.4,22.8,18.1,17.7,18.1,,17,16.9,3.97,23,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0013,1.71E+01,3.39E-01,3.00E-04,L4,,,,,
2019/5/13 23:00,0.78,-1.8,-0.008,17.7,17.4,17.7,17.3,17.4,17.5,17.5,17.7,16.6,0.05,23.3,17.7,17.7,17.5,16.6,17.4,18.7,17.7,17.6,17.2,17.7,17.5,17.4,17,36.4,20.4,22.8,18.1,17.8,18,,17,16.9,3.86,22.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.69E+01,4.21E-01,3.00E-04,L4,,,,,
2019/5/14 5:00,0.79,-1.79,-0.008,17.7,17.4,17.7,17.3,17.4,17.5,17.5,17.7,16.7,0.01,23.3,17.7,17.7,17.5,16.7,17.5,18.8,17.7,17.6,17.2,17.7,17.5,17.4,17,36.2,20.4,22.8,18.1,17.8,18,,17,16.9,3.86,22.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.72E+01,3.55E-01,3.00E-04,L4,,,,,
2019/5/14 11:00,0.79,-1.79,-0.008,17.7,17.4,17.7,17.3,17.4,17.5,17.6,17.7,16.7,0.04,23.2,17.8,17.7,17.5,16.7,17.5,18.7,17.7,17.7,17.2,17.7,17.6,17.5,17,36.1,20.4,22.8,18.1,17.9,18,,17,16.9,3.85,22.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0015,1.68E+01,2.93E-01,3.00E-04,L4,,,,,
2019/5/14 17:00,0.79,-1.77,-0.008,17.7,17.4,17.7,17.3,17.5,17.6,17.6,17.7,16.7,0.02,23.1,17.8,17.8,17.6,16.7,17.5,18.8,17.7,17.6,17.3,17.7,17.6,17.5,17,35.9,20.3,22.7,18.1,17.8,18.1,,17,16.9,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.68E+01,3.84E-01,3.00E-04,L4,,,,,
2019/5/14 23:00,0.79,-1.78,-0.008,17.8,17.4,17.7,17.3,17.5,17.6,17.6,17.7,16.7,0.03,23.1,17.8,17.8,17.6,16.7,17.5,18.8,17.7,17.7,17.3,17.8,17.6,17.5,17.1,35.8,20.3,22.7,18.1,17.8,18,,17,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.71E+01,3.22E-01,3.00E-04,L4,,,,,
2019/5/15 5:00,0.79,-1.78,-0.008,17.8,17.5,17.8,17.4,17.5,17.6,17.6,17.7,16.8,0.01,23.1,17.8,17.8,17.6,16.8,17.6,18.8,17.8,17.7,17.3,17.8,17.6,17.5,17.1,35.7,20.3,22.7,18.2,17.8,18.1,,17.1,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.72E+01,3.44E-01,3.00E-04,L4,,,,,
2019/5/15 11:00,0.79,-1.78,-0.008,17.8,17.5,17.8,17.4,17.5,17.6,17.6,17.8,16.8,0.05,23,17.8,17.8,17.6,16.8,17.6,18.8,17.8,17.8,17.4,17.8,17.7,17.6,17.2,35.6,20.3,22.7,18.2,18,18,,17.1,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0013,1.75E+01,3.60E-01,3.00E-04,L4,,,,,
2019/5/15 17:00,0.79,-1.77,-0.008,17.9,17.5,17.8,17.4,17.6,17.7,17.6,17.8,16.9,0.02,23,17.8,17.8,17.6,16.8,17.6,18.8,17.8,17.8,17.4,17.8,17.7,17.6,17.2,35.4,20.3,22.7,18.2,17.9,18.1,,17.1,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.73E+01,3.90E-01,3.00E-04,L4,,,,,
2019/5/15 23:00,0.79,-1.77,-0.008,17.9,17.5,17.9,17.5,17.6,17.7,17.7,17.8,16.9,0.04,23,17.9,17.9,17.7,16.8,17.6,18.8,17.8,17.8,17.4,17.9,17.7,17.6,17.2,35.4,20.4,22.7,18.2,18,18.1,,17.1,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.67E+01,2.75E-01,3.00E-04,L4,,,,,
2019/5/16 5:00,0.79,-1.77,-0.008,17.9,17.5,17.9,17.5,17.6,17.7,17.7,17.8,16.9,0,23,17.9,17.9,17.7,16.9,17.7,18.9,17.9,17.8,17.4,17.9,17.7,17.6,17.2,35.2,20.4,22.7,18.2,18,18.1,,17.1,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.71E+01,2.72E-01,3.00E-04,L4,,,,,
2019/5/16 11:00,0.79,-1.77,-0.008,17.9,17.6,17.9,17.5,17.6,17.7,17.7,17.8,17,0.02,23,18,17.9,17.7,16.9,17.7,18.9,17.9,17.8,17.4,17.9,17.8,17.6,17.3,35.3,20.4,22.7,18.3,18,18.1,,17.1,17,-,-,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.76E+01,3.31E-01,3.00E-04,L4,,,,,
2019/5/16 17:00,0.79,-1.77,-0.008,17.9,17.6,17.9,17.5,17.7,17.7,17.7,17.8,17,0.02,23,18,18,17.8,17,17.7,18.9,17.9,17.8,17.5,17.9,17.8,17.7,17.3,35.2,20.4,22.7,18.3,18.1,18.4,,17.1,17,-,-,0,0,14.09,-,15.03,-,21,-,-,0.43,0.011,26.3,,,0.14,0.14,0.0014,1.72E+01,3.84E-01,3.00E-04,L4,,,,,
2019/5/16 23:00,0.79,-1.78,-0.008,17.9,17.6,17.9,17.5,17.7,17.7,17.8,17.8,17,0.04,23,18,18,17.8,17,17.7,18.9,17.9,17.9,17.5,17.9,17.8,17.7,17.3,35.2,20.4,22.7,18.3,18,18.2,,17.1,17.1,3.85,24,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.14,0.0014,1.73E+01,3.43E-01,3.00E-04,L4,,,,,
2019/5/17 5:00,0.79,-1.78,-0.008,18,17.6,18,17.6,17.7,17.8,17.8,17.9,17,0,23.1,18,18,17.8,17,17.8,19,17.9,17.9,17.5,18,17.8,17.7,17.3,35.2,20.4,22.7,18.3,18,18.2,,17.1,17.1,3.85,23.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.75E+01,3.18E-01,3.00E-04,L4,,,,,
2019/5/17 11:00,0.78,-1.79,-0.008,18,17.7,18,17.6,17.7,17.8,17.8,17.9,17,0.01,23.1,18.1,18.1,17.8,17,17.8,19,18,17.9,17.5,18,17.9,17.7,17.3,35.5,20.5,22.8,18.4,18.1,18.3,,17.1,17.1,3.84,24,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.13,0.0014,1.71E+01,3.37E-01,3.00E-04,L4,,,,,
2019/5/17 17:00,0.79,-1.79,-0.008,18,17.7,18,17.6,17.7,17.8,17.8,17.9,17,0,23.1,18,18,17.8,16.9,17.7,19,18,17.9,17.5,18,17.8,17.7,17.3,35.6,20.5,22.8,18.3,18.1,18.4,,17.1,17.1,3.85,24,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0014,1.71E+01,3.34E-01,3.00E-04,L4,,,,,
2019/5/17 23:00,0.78,-1.8,-0.008,18.1,17.7,18,17.6,17.7,17.8,17.8,18,17.1,0.01,23.2,18.1,18.1,17.8,17,17.8,19,18,17.9,17.5,18,17.9,17.8,17.3,35.8,20.5,22.9,18.4,18.1,18.3,,17.1,17.1,3.85,24,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.13,0.0015,1.69E+01,3.91E-01,3.00E-04,L4,,,,,
2019/5/18 5:00,0.79,-1.8,-0.008,18.1,17.7,18.1,17.7,17.8,17.9,17.9,18,17.1,0.01,23.3,18.1,18.1,17.8,17,17.8,19.1,18.1,18,17.6,18.1,17.9,17.8,17.4,36,20.6,23,18.4,18.2,18.3,,17.2,17.1,3.74,23.9,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.3,,,0.14,0.13,0.0013,1.74E+01,3.28E-01,3.00E-04,L4,,,,,
2019/5/18 11:00,0.78,-1.81,-0.008,18.1,17.7,18.1,17.7,17.8,17.9,17.9,18,17.1,0.01,23.4,18.1,18.1,17.8,17,17.8,19.1,18.1,18,17.6,18.1,17.9,17.8,17.4,36.1,20.6,23,18.5,18.1,18.4,,17.2,17.1,3.74,24.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.14,0.0015,1.73E+01,3.26E-01,3.00E-04,L4,,,,,
2019/5/18 17:00,0.79,-1.8,-0.008,18.1,17.8,18.1,17.7,17.8,17.9,17.9,18.1,17.1,0,23.4,18.1,18.1,17.8,17,17.8,19.1,18.1,18,17.6,18.1,17.9,17.8,17.4,36.1,20.6,23,18.5,18.2,18.4,,17.2,17.1,3.74,24.2,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.14,0.0015,1.71E+01,3.29E-01,3.00E-04,L4,,,,,
2019/5/18 23:00,0.78,-1.81,-0.008,18.2,17.8,18.1,17.7,17.9,18,17.9,18.1,17.2,0,23.5,18.1,18.1,17.9,17,17.9,19.1,18.1,18.1,17.7,18.1,18,17.9,17.4,36.3,20.7,23.1,18.5,18.2,18.4,,17.2,17.1,3.74,24.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.72E+01,3.54E-01,3.00E-04,L4,,,,,
2019/5/19 5:00,0.79,-1.8,-0.008,18.2,17.8,18.1,17.7,17.9,18,18,18.1,17.2,0.01,23.5,18.2,18.2,17.9,17,17.9,19.2,18.1,18.1,17.7,18.1,18,17.9,17.5,36.3,20.7,23.1,18.5,18.4,18.4,,17.2,17.1,3.74,24.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.74E+01,3.26E-01,3.00E-04,L4,,,,,
2019/5/19 11:00,0.79,-1.8,-0.008,18.2,17.9,18.2,17.8,17.9,18,18,18.1,17.2,0.02,23.5,18.2,18.2,18,17.1,17.9,19.2,18.1,18.1,17.7,18.2,18.1,17.9,17.5,36.2,20.7,23.1,18.6,18.4,18.5,,17.2,17.1,3.74,24.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.2,,,0.14,0.13,0.0015,1.72E+01,3.17E-01,3.00E-04,L4,,,,,
2019/5/19 17:00,0.79,-1.79,-0.008,18.2,17.9,18.2,17.8,18,18.1,18,18.2,17.2,0.01,23.5,18.2,18.2,18,17.1,17.9,19.2,18.2,18.1,17.7,18.2,18.1,17.9,17.5,36.1,20.7,23.1,18.6,18.2,18.4,,17.2,17.2,3.64,24.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0016,1.72E+01,3.67E-01,3.00E-04,L4,,,,,
2019/5/19 23:00,0.79,-1.79,-0.008,18.3,17.9,18.3,17.8,18,18.1,18.1,18.2,17.3,0.03,23.5,18.2,18.2,18,17.2,18,19.2,18.2,18.2,17.8,18.2,18.1,18,17.5,36.1,20.7,23.1,18.6,18.3,18.5,,17.2,17.2,3.63,24.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0014,1.72E+01,3.76E-01,3.00E-04,L4,,,,,
2019/5/20 5:00,0.79,-1.77,-0.008,18.3,17.9,18.3,17.9,18,18.1,18.1,18.2,17.3,0.02,23.5,18.3,18.3,18.1,17.2,18,19.2,18.2,18.2,17.8,18.3,18.1,18,17.6,36,20.8,23.1,18.6,18.4,18.6,,17.2,17.2,3.54,24.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.70E+01,3.60E-01,3.00E-04,L4,,,,,
2019/5/20 11:00,0.79,-1.76,-0.008,18.3,18,18.3,17.9,18,18.1,18.1,18.3,17.4,0.04,23.4,18.3,18.3,18.1,17.2,18.1,19.2,18.2,18.2,17.8,18.3,18.1,18,17.6,35.8,20.7,23.1,18.6,18.4,18.6,,17.2,17.2,3.53,24.5,0,-,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0016,1.69E+01,4.10E-01,3.00E-04,L4,,,,,
2019/5/20 17:00,0.8,-1.74,-0.008,18.3,18,18.4,17.9,18.1,18.2,18.2,18.3,17.4,0.05,23.4,18.3,18.3,18.1,17.2,18.1,19.3,18.3,18.2,17.9,18.3,18.2,18.1,17.6,35.7,20.7,23.1,18.7,18.3,18.7,,17.3,17.2,3.54,24.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.68E+01,3.63E-01,3.00E-04,L4,,,,,
2019/5/20 23:00,0.8,-1.72,-0.008,18.4,18.1,18.4,18,18.1,18.2,18.2,18.3,17.4,0.07,23.5,18.4,18.3,18.2,17.3,18.1,19.3,18.3,18.3,17.9,18.4,18.2,18.1,17.7,35.6,20.8,23.1,18.7,18.4,18.7,,17.3,17.2,3.43,24.6,0,0,14.23,-,15.18,-,21,-,-,0.44,0.011,26.1,,,0.14,0.13,0.0015,1.71E+01,4.01E-01,3.00E-04,L4,,,,,
2019/5/21 5:00,0.8,-1.7,-0.008,18.4,18.1,18.4,18,18.1,18.2,18.2,18.4,17.5,0.08,23.5,18.4,18.4,18.2,17.3,18.1,19.4,18.4,18.3,17.9,18.4,18.2,18.1,17.7,35.5,20.8,23.1,18.7,18.4,18.6,,17.3,17.2,3.43,24.6,0,0,14.84,-,15.32,-,21,-,-,0.45,0.011,26,,,0.14,0.13,0.0015,1.72E+01,3.10E-01,3.00E-04,L4,,,,,
2019/5/21 11:00,0.8,-1.7,-0.008,18.4,18.1,18.4,18,18.2,18.2,18.2,18.3,17.5,0.09,23.5,18.5,18.4,18.3,17.4,18.2,19.4,18.4,18.4,18,18.4,18.3,18.2,17.8,35.4,20.8,23.1,18.8,18.4,18.7,,17.3,17.2,3.53,24.4,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26.1,,,0.14,0.13,0.0014,1.72E+01,3.94E-01,3.00E-04,L4,,,,,
2019/5/21 17:00,0.8,-1.7,-0.008,18.4,18.1,18.4,18.1,18.2,18.2,18.2,18.4,17.5,0.02,23.4,18.4,18.4,18.2,17.4,18.2,19.4,18.4,18.4,18,18.4,18.3,18.2,17.8,35.3,20.8,23.1,18.8,18.5,18.9,,17.3,17.2,4.36,24.7,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0014,1.71E+01,3.97E-01,3.00E-04,L4,,,,,
2019/5/21 23:00,0.8,-1.71,-0.008,18.5,18.1,18.4,18.1,18.2,18.3,18.3,18.4,17.5,0.04,23.4,18.5,18.5,18.2,17.4,18.2,19.4,18.4,18.4,18,18.5,18.3,18.2,17.8,35.4,20.8,23.1,18.8,18.6,18.7,,17.3,17.2,4.26,24.7,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.73E+01,2.60E-01,3.00E-04,L4,,,,,
2019/5/22 5:00,0.8,-1.72,-0.008,18.5,18.1,18.4,18.1,18.2,18.3,18.3,18.4,17.5,0.01,23.4,18.5,18.4,18.2,17.4,18.2,19.4,18.4,18.4,18,18.5,18.3,18.2,17.8,35.4,20.8,23.1,18.8,18.6,18.7,,17.3,17.2,4.26,24.5,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.72E+01,3.22E-01,3.00E-04,L4,,,,,
2019/5/22 11:00,0.8,-1.73,-0.008,18.5,18.1,18.4,18.1,18.2,18.3,18.3,18.4,17.5,0.02,23.5,18.5,18.5,18.3,17.4,18.2,19.4,18.4,18.4,18,18.5,18.3,18.2,17.8,35.4,20.8,23.2,18.8,18.7,18.7,,17.3,17.3,4.25,24.6,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.71E+01,3.19E-01,3.00E-04,L4,,,,,
2019/5/22 17:00,0.8,-1.72,-0.008,18.5,18.2,18.5,18.1,18.2,18.3,18.3,18.4,17.5,0,23.5,18.5,18.5,18.3,17.4,18.2,19.4,18.5,18.4,18.1,18.5,18.3,18.2,17.8,35.4,20.8,23.2,18.8,18.5,18.9,,17.3,17.3,4.26,24.8,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0015,1.76E+01,3.25E-01,3.00E-04,L4,,,,,
2019/5/22 23:00,0.8,-1.74,-0.008,18.5,18.2,18.5,18.1,18.2,18.3,18.3,18.4,17.6,0.03,23.5,18.5,18.5,18.3,17.4,18.3,19.5,18.5,18.4,18.1,18.5,18.4,18.3,17.9,35.6,20.9,23.2,18.9,18.6,18.8,,17.3,17.3,4.26,24.7,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.68E+01,2.88E-01,3.00E-04,L4,,,,,
2019/5/23 5:00,0.8,-1.75,-0.008,18.5,18.2,18.5,18.1,18.2,18.3,18.3,18.4,17.6,0.01,23.6,18.6,18.6,18.3,17.5,18.3,19.5,18.5,18.5,18.1,18.5,18.4,18.3,17.9,35.6,20.9,23.3,18.9,18.5,18.7,,17.3,17.3,4.26,24.6,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0014,1.71E+01,3.47E-01,3.00E-04,L4,,,,,
2019/5/23 11:00,0.8,-1.74,-0.008,18.6,18.2,18.5,18.1,18.3,18.4,18.3,18.4,17.6,0.03,23.6,18.6,18.6,18.4,17.5,18.3,19.5,18.5,18.5,18.1,18.6,18.4,18.3,17.9,35.5,20.9,23.2,18.9,18.7,18.8,,17.4,17.3,4.36,24.8,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0014,1.72E+01,3.13E-01,3.00E-04,L4,,,,,
2019/5/23 17:00,0.8,-1.73,-0.008,18.6,18.2,18.5,18.2,18.3,18.4,18.4,18.5,17.6,0.03,23.6,18.6,18.6,18.4,17.5,18.3,19.5,18.5,18.5,18.1,18.5,18.4,18.3,17.9,35.4,20.9,23.2,18.9,18.7,19,,17.4,17.3,4.67,24.9,0,0,14.7,-,15.18,-,21,-,-,0.44,0.011,25.9,,,0.14,0.13,0.0014,1.71E+01,3.44E-01,3.00E-04,L4,,,,,
2019/5/23 23:00,0.8,-1.74,-0.008,18.6,18.3,18.6,18.2,18.3,18.4,18.4,18.5,17.7,0.02,23.6,18.6,18.6,18.4,17.5,18.4,19.6,18.6,18.5,18.2,18.6,18.4,18.3,17.9,35.4,20.9,23.2,19,18.7,18.9,,17.4,17.3,4.67,25,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.70E+01,3.03E-01,3.00E-04,L4,,,,,
2019/5/24 5:00,0.8,-1.74,-0.008,18.6,18.3,18.6,18.2,18.3,18.4,18.4,18.5,17.7,0.01,23.6,18.7,18.7,18.5,17.6,18.4,19.6,18.6,18.6,18.2,18.6,18.5,18.4,18,35.3,20.9,23.2,19,18.7,18.9,,17.4,17.3,4.68,24.9,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.72E+01,3.51E-01,3.00E-04,L4,,,,,
2019/5/24 11:00,0.8,-1.74,-0.008,18.7,18.3,18.6,18.2,18.4,18.5,18.5,18.6,17.7,0.02,23.6,18.7,18.7,18.5,17.6,18.4,19.6,18.6,18.6,18.2,18.7,18.5,18.4,18,35.3,21,23.3,19,18.8,18.9,,17.4,17.3,4.67,25.3,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.71E+01,3.20E-01,3.00E-04,L4,,,,,
2019/5/24 17:00,0.8,-1.74,-0.008,18.7,18.4,18.7,18.3,18.4,18.5,18.5,18.6,17.8,0.01,23.5,18.7,18.7,18.5,17.6,18.4,19.6,18.7,18.6,18.2,18.7,18.5,18.4,18.1,35.2,21,23.3,19,18.7,18.9,,17.4,17.3,4.57,25.3,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0015,1.70E+01,3.01E-01,3.00E-04,L4,,,,,
2019/5/24 23:00,0.8,-1.76,-0.008,18.7,18.4,18.7,18.3,18.4,18.5,18.5,18.6,17.8,0.02,23.6,18.7,18.7,18.5,17.6,18.5,19.7,18.7,18.6,18.3,18.7,18.5,18.5,18.1,35.3,21,23.3,19.1,18.8,19.1,,17.4,17.4,4.57,25.4,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.71E+01,3.13E-01,3.10E-04,L4,,,,,
2019/5/25 5:00,0.8,-1.77,-0.008,18.7,18.4,18.7,18.3,18.4,18.6,18.5,18.7,17.8,-0.01,23.7,18.8,18.7,18.5,17.6,18.5,19.7,18.7,18.7,18.3,18.7,18.6,18.5,18.1,35.3,21,23.3,19.1,18.8,19,,17.5,17.4,4.57,25.5,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.75E+01,3.01E-01,3.00E-04,L4,,,,,
2019/5/25 11:00,0.79,-1.78,-0.008,18.8,18.4,18.7,18.4,18.5,18.6,18.6,18.7,17.8,0.01,23.8,18.8,18.8,18.5,17.6,18.5,19.7,18.8,18.7,18.3,18.8,18.6,18.5,18.1,35.7,21.1,23.5,19.1,18.8,18.9,,17.5,17.4,4.57,25.8,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.73E+01,2.99E-01,3.00E-04,L4,,,,,
2019/5/25 17:00,0.8,-1.77,-0.008,18.8,18.5,18.8,18.4,18.5,18.6,18.6,18.8,17.9,0.02,23.8,18.8,18.7,18.5,17.6,18.5,19.7,18.8,18.7,18.4,18.8,18.6,18.5,18.1,35.8,21.1,23.5,19.1,18.9,19.2,,17.5,17.4,4.57,25.8,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0015,1.71E+01,3.95E-01,3.00E-04,L4,,,,,
2019/5/25 23:00,0.8,-1.78,-0.008,18.8,18.5,18.8,18.4,18.6,18.6,18.6,18.7,17.9,0.03,23.9,18.8,18.8,18.6,17.6,18.6,19.8,18.8,18.8,18.4,18.8,18.7,18.6,18.2,35.9,21.2,23.5,19.2,18.9,19.1,,17.5,17.4,4.57,26,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26.1,,,0.14,0.13,0.0015,1.72E+01,3.45E-01,3.00E-04,L4,,,,,
2019/5/26 5:00,0.8,-1.78,-0.008,18.9,18.5,18.8,18.4,18.6,18.7,18.7,18.8,17.9,0,23.9,18.9,18.8,18.6,17.7,18.6,19.8,18.8,18.8,18.4,18.9,18.7,18.6,18.2,35.9,21.2,23.6,19.2,18.9,19.1,,17.5,17.4,4.57,26.1,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.72E+01,3.39E-01,3.00E-04,L4,,,,,
2019/5/26 11:00,0.8,-1.78,-0.008,18.9,18.6,18.9,18.5,18.6,18.7,18.7,18.8,18,0.02,24,18.9,18.9,18.7,17.7,18.7,19.8,18.9,18.8,18.5,18.9,18.7,18.6,18.2,36,21.3,23.6,19.3,18.9,19.1,,17.6,17.5,4.57,26.4,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.72E+01,4.08E-01,3.10E-04,L4,,,,,
2019/5/26 17:00,0.8,-1.77,-0.008,18.9,18.6,18.9,18.5,18.6,18.7,18.7,18.8,18,0.01,24,18.9,18.9,18.7,17.8,18.7,19.9,18.9,18.8,18.5,18.9,18.8,18.7,18.3,35.9,21.3,23.6,19.3,18.9,19.1,,17.6,17.5,4.57,26.5,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.72E+01,3.25E-01,3.00E-04,L4,,,,,
2019/5/26 23:00,0.8,-1.77,-0.008,19,18.6,18.9,18.6,18.7,18.8,18.8,18.9,18.1,0.02,24,19,18.9,18.7,17.8,18.7,19.9,18.9,18.9,18.5,19,18.8,18.7,18.3,35.8,21.3,23.7,19.3,19,19.2,,17.6,17.5,4.47,26.6,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0015,1.70E+01,2.93E-01,3.00E-04,L4,,,,,
2019/5/27 5:00,0.8,-1.76,-0.008,19,18.7,19,18.6,18.7,18.8,18.8,19,18.1,0,24,19,18.9,18.8,17.8,18.7,19.9,19,18.9,18.6,19,18.8,18.7,18.3,35.8,21.3,23.7,19.3,19.2,19.2,,17.6,17.5,4.47,26.7,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0015,1.69E+01,3.74E-01,3.00E-04,L4,,,,,
2019/5/27 11:00,0.8,-1.76,-0.008,19,18.7,19.1,18.7,18.8,18.9,18.9,19,18.1,0.03,24,19,19,18.8,17.9,18.8,20,19,19,18.6,19,18.9,18.8,18.4,35.7,21.3,23.7,19.4,19,19.2,,17.6,17.5,4.47,27.1,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.73E+01,3.11E-01,3.00E-04,L4,,,,,
2019/5/27 17:00,0.81,-1.74,-0.008,19.1,18.7,19.1,18.7,18.8,18.9,18.9,19,18.2,0.06,24,19.1,19,18.9,18,18.8,20,19.1,19,18.6,19.1,18.9,18.8,18.4,35.6,21.4,23.7,19.4,19.1,19.4,,17.6,17.5,4.47,27,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0015,1.72E+01,2.54E-01,3.10E-04,L4,,,,,
2019/5/27 23:00,0.81,-1.72,-0.008,19.1,18.8,19.1,18.7,18.8,18.9,18.9,19,18.2,0.07,24,19.1,19.1,18.9,18,18.9,20,19.1,19,18.7,19.1,18.9,18.8,18.5,35.5,21.4,23.7,19.4,19.1,19.3,,17.6,17.6,4.37,27.1,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,26,,,0.14,0.13,0.0014,1.69E+01,2.70E-01,3.10E-04,L4,,,,,
2019/5/28 5:00,0.81,-1.7,-0.008,19.2,18.8,19.1,18.7,18.8,19,19,19.1,18.3,0.05,24,19.2,19.2,19,18.1,18.9,20.1,19.1,19.1,18.7,19.2,19,18.9,18.5,35.4,21.4,23.7,19.5,19.2,19.4,,17.6,17.6,4.36,27,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0016,1.70E+01,2.83E-01,3.00E-04,L4,,,,,
2019/5/28 11:00,0.81,-1.7,-0.008,19.2,18.9,19.2,18.8,18.9,19,19,19.1,18.3,0,24,19.3,19.2,19.1,18.2,19,20.2,19.2,19.1,18.8,19.2,19,18.9,18.6,35.3,21.4,23.7,19.6,19.4,19.4,,17.6,17.6,4.36,27,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0014,1.71E+01,3.64E-01,3.00E-04,L4,,,,,
2019/5/28 17:00,0.81,-1.69,-0.008,19.2,18.9,19.2,18.8,19,19.1,19.1,19.2,18.4,0.01,24,19.3,19.2,19.1,18.2,19,20.2,19.2,19.2,18.8,19.2,19.1,19,18.6,35.2,21.5,23.7,19.6,19.2,19.5,,17.6,17.6,4.37,27.1,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.6,,,0.14,0.13,0.0015,1.67E+01,3.26E-01,3.10E-04,L4,,,,,
2019/5/28 23:00,0.81,-1.69,-0.008,19.3,19,19.3,18.9,19,19.1,19.1,19.2,18.4,0.03,24,19.3,19.3,19.1,18.2,19,20.2,19.2,19.2,18.8,19.3,19.1,19,18.6,35.2,21.5,23.7,19.6,19.5,19.5,,17.7,17.6,4.36,27.3,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.7,,,0.14,0.13,0.0015,1.74E+01,2.89E-01,3.00E-04,L4,,,,,
2019/5/29 5:00,0.81,-1.69,-0.008,19.3,19,19.3,18.9,19.1,19.2,19.1,19.3,18.5,0.02,24,19.4,19.3,19.1,18.3,19.1,20.2,19.3,19.3,18.9,19.3,19.2,19.1,18.7,35.2,21.5,23.8,19.7,19.4,19.6,,17.7,17.6,4.37,27.3,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.7,,,0.14,0.13,0.0014,1.72E+01,2.89E-01,3.10E-04,L4,,,,,
2019/5/29 11:00,0.81,-1.7,-0.008,19.4,19,19.3,18.9,19.1,19.2,19.2,19.3,18.5,0.01,24.1,19.4,19.4,19.2,18.3,19.1,20.3,19.4,19.3,18.9,19.4,19.2,19.1,18.8,35.3,21.6,23.8,19.7,19.5,19.7,,17.7,17.6,4.47,27.3,0,0,14.7,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0014,1.72E+01,3.71E-01,3.00E-04,L4,,,,,
2019/5/29 17:00,0.81,-1.7,-0.008,19.4,19.1,19.4,19,19.1,19.2,19.2,19.3,18.6,0,24.2,19.5,19.4,19.3,18.4,19.2,20.4,19.4,19.4,19,19.4,19.2,19.2,18.8,35.3,21.6,23.9,19.8,19.5,19.8,,17.7,17.6,4.36,27.1,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.71E+01,3.70E-01,3.10E-04,L4,,,,,
2019/5/29 23:00,0.81,-1.73,-0.008,19.4,19.1,19.4,19,19.2,19.2,19.2,19.4,18.6,-0.01,24.4,19.5,19.4,19.2,18.3,19.2,20.4,19.4,19.4,19,19.4,19.3,19.2,18.8,36.1,21.7,24.1,19.8,19.5,19.7,,17.7,17.6,4.36,26.8,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0015,1.69E+01,3.12E-01,3.00E-04,L4,,,,,
2019/5/30 5:00,0.8,-1.74,-0.008,19.5,19.1,19.4,19,19.2,19.3,19.3,19.4,18.6,0,24.7,19.5,19.5,19.2,18.3,19.3,20.4,19.4,19.4,19,19.5,19.3,19.2,18.8,36.8,21.9,24.3,19.8,19.5,19.8,,17.7,17.7,4.26,26.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0015,1.69E+01,3.35E-01,3.00E-04,L4,,,,,
2019/5/30 11:00,0.8,-1.75,-0.008,19.5,19.2,19.5,19.1,19.2,19.3,19.3,19.5,18.6,0.02,24.9,19.5,19.5,19.2,18.2,19.3,20.5,19.4,19.4,19,19.5,19.3,19.2,18.8,37.4,22,24.4,19.9,19.8,19.8,,17.7,17.7,4.26,26.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.75E+01,2.23E-01,3.10E-04,L3,,,,,
2019/5/30 17:00,0.81,-1.74,-0.008,19.5,19.2,19.5,19.1,19.3,19.3,19.3,19.5,18.7,0.02,25,19.5,19.5,19.2,18.2,19.3,20.5,19.5,19.5,19.1,19.5,19.3,19.2,18.8,37.6,22,24.5,19.9,19.5,19.9,,17.7,17.7,4.26,26.4,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0014,1.75E+01,2.13E-01,3.00E-04,L3,,,,,
2019/5/30 23:00,0.8,-1.75,-0.008,19.5,19.2,19.5,19.1,19.2,19.4,19.4,19.5,18.7,0.02,25.2,19.6,19.6,19.3,18.3,19.3,20.6,19.5,19.5,19.1,19.5,19.4,19.3,18.8,37.9,22.1,24.6,20,19.7,19.8,,17.8,17.7,4.26,26.5,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.8,,,0.14,0.13,0.0015,1.74E+01,3.01E-01,3.00E-04,L3,,,,,
2019/5/31 5:00,0.81,-1.74,-0.008,19.6,19.3,19.6,19.2,19.3,19.4,19.4,19.5,18.7,0.02,25.2,19.6,19.6,19.3,18.3,19.4,20.6,19.6,19.5,19.1,19.6,19.4,19.3,18.9,37.8,22.2,24.6,20,19.7,19.9,,17.8,17.7,4.16,26.3,0,0,14.23,-,15.18,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0013,1.69E+01,3.34E-01,3.00E-04,L3,,,,,
2019/5/31 11:00,0.81,-1.73,-0.008,19.6,19.3,19.7,19.2,19.4,19.5,19.4,19.7,18.8,0.02,25.1,19.6,19.6,19.4,18.4,19.4,20.6,19.6,19.6,19.2,19.6,19.5,19.4,18.9,37.7,22.2,24.6,20,19.6,19.8,,17.8,17.7,4.16,26.2,0,0,14.09,-,15.03,-,21,-,-,0.43,0.012,25.9,,,0.14,0.13,0.0014,1.73E+01,2.71E-01,3.00E-04,L3,,,,,
2019/5/31 17:00,0.81,-1.72,-0.008,19.7,19.3,19.7,19.3,19.4,19.5,19.5,19.6,18.8,0.05,25.1,19.7,19.7,19.4,18.5,19.4,20.7,19.6,19.6,19.2,19.7,19.5,19.4,18.9,37.6,22.2,24.6,20,19.8,20.1,,17.8,17.7,4.16,26.3,0,0,14.09,-,15.03,-,21,-,-,0.43,0.012,25.9,,,0.14,0.13,0.0015,1.71E+01,2.44E-01,3.00E-04,L3,,,,,
2019/5/31 23:00,0.81,-1.73,-0.008,19.7,19.4,19.7,19.3,19.4,19.5,19.5,19.7,18.9,0.05,25.2,19.7,19.7,19.5,18.5,19.5,20.7,19.7,19.6,19.2,19.7,19.5,19.4,19,37.5,22.2,24.6,20.1,19.8,20.1,,17.8,17.7,4.05,26.3,0,0,14.09,-,15.03,-,21,-,-,0.43,0.012,26,,,0.14,0.13,0.0014,1.73E+01,2.44E-01,3.10E-04,L3,,,,,
2019/6/1 5:00,0.81,-1.72,-0.008,19.7,19.4,19.7,19.3,19.5,19.5,19.5,19.7,18.9,0.02,25.1,19.8,19.7,19.5,18.6,19.5,20.7,19.7,19.7,19.3,19.7,19.6,19.5,19.1,37.4,22.2,24.6,20.1,19.8,20,,17.8,17.7,4.05,26.3,0,0,13.99,-,14.92,-,21,-,-,0.44,0.012,25.9,,,0.14,0.13,0.0015,1.70E+01,2.82E-01,3.00E-04,L3,,,,,
2019/6/1 11:00,0.81,-1.72,-0.008,19.8,19.4,19.8,19.4,19.5,19.6,19.6,19.8,19,0.02,25.1,19.8,19.8,19.6,18.6,19.6,20.8,19.8,19.7,19.3,19.8,19.6,19.5,19.1,37.2,22.2,24.6,20.2,20,20,,17.8,17.8,4.06,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.8,,,0.14,0.13,0.0014,1.70E+01,2.91E-01,3.00E-04,L3,,,,,
2019/6/1 17:00,0.82,-1.71,-0.008,19.8,19.5,19.8,19.4,19.6,19.6,19.6,19.8,19,0.02,25.1,19.8,19.8,19.6,18.7,19.5,20.7,19.8,19.7,19.4,19.8,19.6,19.5,19.1,37,22.2,24.6,20.1,19.8,20.1,,17.9,17.8,4.06,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.012,25.9,,,0.14,0.13,0.0014,1.71E+01,3.69E-01,3.00E-04,L3,,,,,
2019/6/1 23:00,0.81,-1.73,-0.008,19.8,19.5,19.8,19.4,19.6,19.6,19.7,19.8,19,0.02,25.1,19.9,19.8,19.7,18.7,19.6,20.8,19.8,19.8,19.4,19.9,19.7,19.6,19.2,37.1,22.3,24.6,20.2,20,20.1,,17.9,17.8,3.95,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.012,25.8,,,0.14,0.13,0.0015,1.71E+01,1.91E-01,3.00E-04,L3,,,,,
2019/6/2 5:00,0.81,-1.73,-0.008,19.9,19.6,19.9,19.5,19.6,19.7,19.7,19.8,19.1,0.01,25.1,19.9,19.9,19.7,18.8,19.6,20.8,19.9,19.8,19.5,19.9,19.7,19.6,19.2,36.9,22.3,24.6,20.2,19.9,20.1,,17.9,17.8,3.95,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.012,25.9,,,0.14,0.13,0.0015,1.68E+01,2.63E-01,3.10E-04,L3,,,,,
2019/6/2 11:00,0.81,-1.73,-0.008,19.9,19.6,19.9,19.5,19.6,19.7,19.8,19.9,19.1,0.04,25.1,19.9,19.9,19.7,18.8,19.7,20.9,19.9,19.8,19.5,19.9,19.7,19.6,19.3,36.8,22.3,24.6,20.3,20,20.1,,17.9,17.8,3.95,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.012,25.8,,,0.14,0.13,0.0014,1.73E+01,2.85E-01,3.00E-04,L3,,,,,
2019/6/2 17:00,0.81,-1.72,-0.008,20,19.6,20,19.6,19.7,19.8,19.8,19.9,19.2,0.03,25.1,20,19.9,19.8,18.9,19.7,20.9,19.9,19.9,19.5,20,19.8,19.7,19.3,36.7,22.3,24.6,20.3,20,20.2,,17.9,17.8,3.95,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.012,25.8,,,0.14,0.13,0.0014,1.75E+01,4.35E-01,3.00E-04,L3,,,,,
2019/6/2 23:00,0.81,-1.71,-0.008,20,19.7,20,19.6,19.7,19.8,19.8,19.9,19.2,0.03,25.1,20,20,19.8,18.9,19.8,21,20,19.9,19.6,20,19.8,19.7,19.3,36.6,22.3,24.6,20.3,20.1,20.2,,17.9,17.8,3.85,26.4,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.8,,,0.14,0.13,0.0013,1.74E+01,3.19E-01,3.10E-04,L3,,,,,
2019/6/3 5:00,0.81,-1.71,-0.008,20,19.7,20,19.6,19.7,19.9,19.9,20,19.2,0.01,25.1,20.1,20,19.9,19,19.8,21,20,20,19.6,20,19.8,19.8,19.4,36.5,22.3,24.6,20.4,20.1,20.2,,17.9,17.8,3.85,26.4,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.8,,,0.14,0.13,0.0014,1.71E+01,3.07E-01,3.10E-04,L3,,,,,
2019/6/3 11:00,0.81,-1.72,-0.008,20,19.7,20.1,19.7,19.8,19.9,19.9,20.1,19.3,0.04,25,20.1,20,19.9,19,19.8,21,20,20,19.6,20.1,19.9,19.8,19.4,36.3,22.3,24.6,20.4,20.2,20.3,,17.9,17.9,3.85,26.4,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0014,1.74E+01,2.97E-01,3.00E-04,L3,,,,,
2019/6/3 17:00,0.82,-1.71,-0.008,20.1,19.8,20.1,19.7,19.8,19.9,19.9,20.1,19.3,0.04,25,20.1,20,19.9,19,19.8,21,20.1,20.1,19.7,20.1,19.9,19.8,19.5,36.2,22.3,24.6,20.4,20.1,20.4,,17.9,17.9,3.84,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0016,1.69E+01,2.35E-01,3.00E-04,L3,,,,,
2019/6/3 23:00,0.81,-1.72,-0.008,20.2,19.8,20.1,19.7,19.9,20,20,20.1,19.3,0.04,25.1,20.2,20.1,20,19.1,19.9,21.1,20.1,20.1,19.7,20.2,20,19.9,19.5,36.3,22.4,24.7,20.4,20.2,20.5,,18,17.9,3.75,26.4,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0015,1.73E+01,2.69E-01,3.00E-04,L3,,,,,
2019/6/4 5:00,0.81,-1.72,-0.008,20.2,19.8,20.2,19.8,19.9,20,20,20.1,19.4,0.01,25.1,20.3,20.2,20.1,19.2,20,21.1,20.2,20.1,19.8,20.2,20,19.9,19.6,36.2,22.4,24.7,20.5,20.3,20.5,,18,17.9,3.74,26.5,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0015,1.74E+01,2.57E-01,3.10E-04,L3,,,,,
2019/6/4 11:00,0.82,-1.72,-0.008,20.2,19.9,20.2,19.8,19.9,20.1,20,20.2,19.5,0.06,25.1,20.2,20.2,20.1,19.2,20,21.1,20.2,20.2,19.8,20.2,20.1,20,19.6,36.2,22.4,24.7,20.5,20.4,20.5,,18,17.9,3.74,26.4,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,26,,,0.14,0.13,0.0014,1.71E+01,3.79E-01,3.10E-04,L3,,,,,
2019/6/4 17:00,0.82,-1.7,-0.008,20.2,19.9,20.2,19.8,20,20.1,20,20.3,19.5,0.04,25.1,20.3,20.2,20.1,19.2,20,21.1,20.3,20.2,19.9,20.3,20.1,20,19.6,36.1,22.4,24.7,20.6,20.3,20.7,,18,17.9,3.64,26.3,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0013,1.73E+01,2.41E-01,3.10E-04,L3,,,,,
2019/6/4 23:00,0.82,-1.71,-0.008,20.3,20,20.3,19.9,20.1,20.2,20.1,20.3,19.6,0.06,25.2,20.4,20.3,20.2,19.3,20.1,21.3,20.3,20.3,19.9,20.4,20.2,20.1,19.7,36.1,22.5,24.8,20.7,20.5,20.6,,18,17.9,3.64,26.5,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0015,1.75E+01,2.94E-01,3.10E-04,L3,,,,,
2019/6/5 5:00,0.82,-1.7,-0.008,20.4,20,20.3,19.9,20.1,20.2,20.1,20.3,19.6,0.02,25.1,20.4,20.4,20.2,19.3,20.1,21.3,20.3,20.3,19.9,20.4,20.2,20.1,19.8,36.1,22.5,24.8,20.7,20.6,20.7,,18,18,3.64,26.4,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.8,,,0.14,0.13,0.0015,1.72E+01,3.16E-01,3.00E-04,L3,,,,,
2019/6/5 11:00,0.82,-1.7,-0.008,20.4,20.1,20.4,20,20.1,20.2,20.2,20.4,19.6,0.04,25.1,20.4,20.3,20.2,19.4,20.1,21.3,20.4,20.3,20,20.4,20.2,20.1,19.8,36,22.5,24.8,20.7,20.5,20.7,,18,18,3.54,26.6,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.8,,,0.14,0.13,0.0014,1.72E+01,2.57E-01,3.10E-04,L3,,,,,
2019/6/5 17:00,0.82,-1.69,-0.008,20.4,20.1,20.4,20,20.1,20.2,20.2,20.4,19.6,0.04,25.1,20.4,20.4,20.3,19.4,20.2,21.3,20.6,20.3,20,20.4,20.2,20.2,19.8,35.9,22.5,24.7,20.7,20.5,20.7,,18.1,18,3.54,26.6,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0014,1.73E+01,4.13E-01,3.10E-04,L3,,,,,
2019/6/5 23:00,0.82,-1.69,-0.008,20.4,20.1,20.4,20,20.1,20.3,20.2,20.4,19.7,0.05,25.2,20.5,20.4,20.3,19.4,20.2,21.4,20.4,20.4,20,20.4,20.3,20.2,19.8,35.9,22.5,24.8,20.8,20.5,20.7,,18.1,18,3.54,26.7,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.9,,,0.14,0.13,0.0015,1.69E+01,2.85E-01,3.10E-04,L3,,,,,
2019/6/6 5:00,0.82,-1.7,-0.008,20.5,20.1,20.4,20.1,20.2,20.3,20.3,20.5,19.7,0,25.2,20.5,20.5,20.3,19.5,20.2,21.4,20.5,20.4,20.1,20.5,20.3,20.2,19.8,35.9,22.6,24.9,20.8,20.7,20.8,,18.1,18,3.54,26.8,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.7,,,0.14,0.13,0.0014,1.72E+01,2.91E-01,3.00E-04,L3,,,,,
2019/6/6 11:00,0.82,-1.71,-0.008,20.5,20.1,20.5,20.1,20.2,20.3,20.3,20.5,19.7,0,25.3,20.6,20.5,20.4,19.5,20.3,21.5,20.5,20.4,20.1,20.5,20.3,20.2,19.9,36.1,22.6,24.9,20.9,20.5,20.8,,18.1,18,3.44,26.8,0,0,13.86,-,14.78,-,21,-,-,0.43,0.011,25.8,,,0.14,0.13,0.0014,1.77E+01,3.19E-01,3.10E-04,L3,,,,,
2019/6/6 17:00,0.82,-1.72,-0.008,20.5,20.2,20.5,20.1,20.2,20.3,20.3,20.5,19.7,0.01,25.3,20.6,20.6,20.4,19.5,20.3,21.5,20.5,20.5,20.1,20.5,20.4,20.3,19.9,36.2,22.7,25,20.9,20.6,20.9,,18.1,18.1,3.44,26.7,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0014,1.70E+01,3.13E-01,3.00E-04,L3,,,,,
2019/6/6 23:00,0.81,-1.73,-0.008,20.6,20.2,20.6,20.1,20.3,20.4,20.4,20.5,19.8,0.02,25.4,20.7,20.6,20.4,19.6,20.4,21.5,20.6,20.5,20.1,20.6,20.4,20.3,20,36.3,22.7,25.1,20.9,20.6,20.8,,18.1,18.1,3.33,26.6,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0015,1.74E+01,2.97E-01,3.10E-04,L3,,,,,
2019/6/7 5:00,0.82,-1.72,-0.008,20.6,20.2,20.6,20.2,20.3,20.4,20.4,20.6,19.8,0.02,25.4,20.7,20.6,20.5,19.6,20.4,21.5,20.6,20.5,20.2,20.6,20.4,20.4,20,36.3,22.7,25,20.9,20.6,20.8,,18.1,18.1,3.33,26.4,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0015,1.68E+01,2.78E-01,3.00E-04,L3,,,,,
2019/6/7 11:00,0.82,-1.71,-0.008,20.6,20.3,20.6,20.2,20.3,20.4,20.4,20.6,19.8,0.03,25.4,20.7,20.6,20.5,19.6,20.4,21.6,20.6,20.6,20.2,20.6,20.5,20.4,20,36.3,22.8,25,21,20.8,20.9,,18.1,18.1,3.23,26.1,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0015,1.70E+01,2.12E-01,3.00E-04,L3,,,,,
2019/6/7 17:00,0.82,-1.69,-0.008,20.6,20.3,20.6,20.2,20.4,20.5,20.4,20.6,19.9,0.07,25.4,20.7,20.6,20.5,19.6,20.4,21.6,20.6,20.6,20.2,20.7,20.5,20.4,20,36.2,22.7,25.1,21,20.7,20.8,,18.2,18.1,3.22,26,0,0,0,-,27.73,-,55,-,-,0.43,0,26.1,,,0.14,0.13,0.0015,1.73E+01,2.84E-01,3.00E-04,L3,,,,,
2019/6/7 23:00,0.82,-1.69,-0.008,20.6,20.3,20.6,20.2,20.4,20.5,20.5,20.7,19.9,0.12,25.4,20.7,20.6,20.5,19.7,20.4,21.6,20.7,20.6,20.3,20.7,20.5,20.4,20.1,36.1,22.8,25.1,21,20.7,20.9,,18.2,18.1,3.33,25.9,0,0,0,-,27.73,-,55,-,-,0.43,0,26.1,,,0.14,0.13,0.0013,1.73E+01,3.65E-01,3.00E-04,L3,,,,,
2019/6/8 5:00,0.82,-1.69,-0.008,20.7,20.3,20.7,20.3,20.4,20.5,20.5,20.7,19.9,0.03,25.4,20.7,20.7,20.6,19.7,20.5,21.6,20.7,20.6,20.3,20.7,20.5,20.4,20.1,36,22.8,25.1,21,20.9,20.9,,18.2,18.1,3.33,25.8,0,0,0,-,27.73,-,55,-,-,0.43,0,25.8,,,0.14,0.13,0.0016,1.75E+01,2.36E-01,3.00E-04,L3,,,,,
2019/6/8 11:00,0.82,-1.69,-0.008,20.7,20.4,20.7,20.3,20.5,20.5,20.5,20.7,19.9,0.03,25.3,20.7,20.7,20.6,19.7,20.5,21.6,20.7,20.6,20.3,20.7,20.5,20.5,20.1,36,22.8,25.1,21,20.8,21,,18.2,18.1,3.54,25.7,0,0,0,-,27.73,-,55,-,-,0.43,0,25.7,,,0.14,0.13,0.0015,1.71E+01,2.40E-01,3.00E-04,L3,,,,,
2019/6/8 17:00,0.82,-1.7,-0.008,20.7,20.4,20.7,20.3,20.4,20.6,20.5,20.7,20,0.01,25.4,20.8,20.8,20.6,19.8,20.5,21.7,20.7,20.7,20.3,20.8,20.6,20.5,20.1,35.9,22.8,25.1,21.1,20.8,20.9,,18.2,18.1,3.54,25.8,0,0,0,-,27.73,-,55,-,-,0.43,0,25.7,,,0.14,0.13,0.0014,1.76E+01,2.24E-01,3.10E-04,L3,,,,,
2019/6/8 23:00,0.82,-1.74,-0.008,20.8,20.4,20.8,20.4,20.5,20.6,20.6,20.8,19.9,0.02,25.6,20.8,20.7,20.6,19.6,20.5,21.7,20.7,20.7,20.3,20.8,20.6,20.5,20.1,36.7,22.9,25.3,21.1,20.8,21,,18.2,18.2,3.43,25.7,0,0,0,-,27.73,-,55,-,-,0.43,0,25.8,,,0.14,0.13,0.0014,1.67E+01,3.15E-01,3.00E-04,L3,,,,,
2019/6/9 5:00,0.82,-1.75,-0.008,20.8,20.4,20.8,20.4,20.5,20.6,20.6,20.7,19.9,0,25.8,20.8,20.8,20.6,19.7,20.6,21.7,20.8,20.7,20.3,20.8,20.6,20.5,20.1,37,23,25.4,21.1,20.9,21.1,,18.2,18.2,3.43,25.5,0,0,0,-,27.73,-,55,-,-,0.43,0,25.9,,,0.14,0.13,0.0014,1.73E+01,3.30E-01,3.00E-04,L3,,,,,
2019/6/9 11:00,0.81,-1.76,-0.008,20.8,20.5,20.8,20.4,20.5,20.6,20.6,20.8,19.9,0.01,26,20.8,20.8,20.6,19.7,20.6,21.7,20.8,20.7,20.4,20.8,20.6,20.5,20.1,37.6,23.1,25.6,21.2,20.8,20.9,,18.2,18.2,3.43,25.4,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0015,1.71E+01,2.77E-01,3.00E-04,L3,,,,,
2019/6/9 17:00,0.81,-1.75,-0.008,20.8,20.5,20.8,20.4,20.5,20.6,20.6,20.8,20,0.01,26,20.8,20.8,20.6,19.6,20.6,21.8,20.8,20.7,20.4,20.8,20.6,20.5,20.1,37.8,23.1,25.6,21.2,20.9,21.3,,18.2,18.2,3.33,25.3,0,0,0,-,27.73,-,55,-,-,0.43,0,25.9,,,0.14,0.13,0.0014,1.78E+01,2.18E-01,3.00E-04,L3,,,,,
2019/6/9 23:00,0.81,-1.75,-0.008,20.8,20.5,20.8,20.4,20.5,20.6,20.6,20.8,20,0.06,26.1,20.9,20.8,20.6,19.7,20.6,21.8,20.8,20.8,20.4,20.8,20.7,20.6,20.2,37.9,23.1,25.6,21.2,20.9,21.2,,18.3,18.2,3.33,25.1,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0016,1.69E+01,3.05E-01,3.00E-04,L3,,,,,
2019/6/10 5:00,0.82,-1.74,-0.008,20.8,20.5,20.9,20.4,20.6,20.6,20.6,20.8,20,0.04,26.1,20.9,20.8,20.7,19.7,20.6,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.8,23.1,25.6,21.2,20.9,21.1,,18.3,18.2,3.33,25,0,0,0,-,27.73,-,55,-,-,0.43,0,25.9,,,0.14,0.13,0.0014,1.74E+01,2.93E-01,3.00E-04,L3,,,,,
2019/6/10 11:00,0.82,-1.74,-0.008,20.8,20.5,20.8,20.4,20.6,20.7,20.7,20.9,20,0.02,26,20.9,20.8,20.7,19.7,20.6,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.6,23.1,25.6,21.2,20.9,21.1,,18.3,18.2,3.43,24.9,-,0,0,-,27.73,-,55,-,-,0.43,0,25.9,,,0.14,0.13,0.0014,1.74E+01,3.21E-01,3.00E-04,L3,,,,,
2019/6/10 17:00,0.82,-1.73,-0.008,20.9,20.6,20.9,20.4,20.6,20.7,20.6,20.8,20,0.03,26,20.9,20.9,20.7,19.8,20.6,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.5,23.1,25.6,21.2,20.9,21.2,,18.3,18.2,3.43,24.8,0,0,0,-,27.73,-,55,-,-,0.43,0,26,,,0.14,0.13,0.0015,1.73E+01,2.83E-01,3.00E-04,L3,,,,,
2019/6/10 23:00,0.82,-1.74,-0.008,20.9,20.6,20.9,20.5,20.6,20.7,20.7,20.9,20,0.04,26,20.9,20.8,20.7,19.8,20.6,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.5,23.1,25.6,21.2,20.9,21.2,,18.3,18.2,3.54,24.7,0,0,0,-,27.73,-,55,-,-,0.43,0,25.9,,,0.14,0.13,0.0014,1.69E+01,3.27E-01,3.00E-04,L3,,,,,
2019/6/11 5:00,0.82,-1.74,-0.008,20.9,20.5,20.9,20.5,20.6,20.7,20.7,20.9,20.1,0.03,26,20.9,20.9,20.7,19.8,20.7,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.3,23.1,25.6,21.3,20.9,21.2,,18.4,18.3,3.85,24.6,0,0,-,-,27.99,-,55,-,-,0.44,-,25.9,,,0.14,0.13,0.0015,1.67E+01,3.06E-01,3.00E-04,L3,,,,,
2019/6/11 11:00,0.82,-1.74,-0.008,20.9,20.5,20.9,20.5,20.6,20.7,20.7,20.9,20,0.03,25.9,20.9,20.8,20.7,19.8,20.6,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.3,23.1,25.5,21.2,20.9,21.1,,18.4,18.3,3.85,24.6,0,0,-,-,27.99,-,55,-,-,0.44,-,25.8,,,0.14,0.13,0.0015,1.73E+01,2.74E-01,3.00E-04,L3,,,,,
2019/6/11 17:00,0.82,-1.73,-0.008,20.9,20.5,20.9,20.5,20.6,20.7,20.7,20.9,20.1,0.03,25.9,20.9,20.8,20.7,19.8,20.6,21.8,20.8,20.8,20.4,20.9,20.7,20.6,20.2,37.2,23.1,25.5,21.2,20.9,21.1,,18.4,18.3,3.85,24.6,0,0,-,-,27.99,-,55,-,-,0.44,-,25.8,,,0.14,0.13,0.0015,1.71E+01,2.90E-01,3.00E-04,L3,,,,,
