,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���l
2019/6/11 23:00,0.82,-1.74,-0.008,20.9,20.5,20.9,20.5,20.6,20.7,20.7,20.9,20.1,0.03,25.9,20.9,20.8,20.7,19.8,20.6,21.8,20.8,20.8,20.5,20.9,20.7,20.6,20.2,37.1,23.1,25.5,21.2,20.9,21.2,,18.4,18.3,3.85,24.4,0,0,-,-,27.99,-,55,-,-,0.44,-,25.9,,,0.14,0.13,0.0015,1.68E+01,2.43E-01,3.00E-04,L3,,,,,
2019/6/12 5:00,0.82,-1.74,-0.008,20.9,20.6,20.9,20.5,20.6,20.7,20.7,20.9,20.1,0.03,25.9,20.9,20.9,20.8,19.9,20.7,21.8,20.9,20.8,20.5,20.9,20.7,20.6,20.3,37,23.1,25.5,21.2,21,21.4,,18.4,18.4,3.85,24.3,0,0,-,-,27.99,-,55,-,-,0.44,-,25.9,,,0.14,0.13,0.0015,1.68E+01,2.71E-01,3.00E-04,L3,,,,,
2019/6/12 11:00,0.82,-1.74,-0.008,20.9,20.5,20.9,20.5,20.6,20.7,20.7,20.9,20.1,0.01,25.8,21,20.9,20.8,19.9,20.7,21.9,20.9,20.8,20.5,20.9,20.7,20.6,20.3,36.9,23.1,25.4,21.3,20.9,21.2,,18.4,18.4,3.84,24.1,0,0,-,-,27.99,-,55,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.72E+01,2.52E-01,3.00E-04,L3,,,,,
2019/6/12 17:00,0.82,-1.74,-0.008,20.9,20.6,20.9,20.5,20.6,20.7,20.7,20.9,20.1,0.01,25.8,21,20.9,20.8,19.9,20.7,21.9,20.9,20.8,20.5,20.9,20.7,20.6,20.3,36.8,23.1,25.4,21.3,21,21.4,,18.4,18.4,3.75,24.1,0,0,-,-,27.99,-,55,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.72E+01,2.96E-01,3.00E-04,L3,,,,,
2019/6/12 23:00,0.82,-1.76,-0.008,20.9,20.6,20.9,20.5,20.6,20.8,20.7,20.9,20.1,0.04,25.9,21,20.9,20.8,19.9,20.7,21.9,20.9,20.8,20.5,20.9,20.7,20.7,20.3,37.1,23.1,25.5,21.2,20.9,21.2,,18.4,18.4,3.74,24,0,0,-,-,27.99,-,55,-,-,0.44,-,26,,,0.14,0.13,0.0015,1.69E+01,3.59E-01,3.00E-04,L3,,,,,
2019/6/13 5:00,0.82,-1.75,-0.008,20.9,20.6,20.9,20.5,20.7,20.7,20.7,20.9,20.1,0,25.9,21,20.9,20.8,19.9,20.7,21.8,20.9,20.8,20.5,20.9,20.7,20.6,20.2,37.1,23.1,25.5,21.2,20.9,21.2,,18.5,18.4,3.74,23.8,0,0,-,-,27.99,-,55,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.66E+01,3.27E-01,3.00E-04,L3,,,,,
2019/6/13 11:00,0.82,-1.76,-0.008,20.9,20.6,20.9,20.5,20.7,20.7,20.7,20.9,20.1,0.01,26,20.9,20.9,20.7,19.8,20.7,21.9,20.9,20.9,20.5,20.9,20.8,20.7,20.3,37.6,23.2,25.6,21.3,20.9,21.1,,18.5,18.4,3.74,23.9,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.73E+01,3.28E-01,3.00E-04,L3,,,,,
2019/6/13 17:00,0.82,-1.76,-0.008,20.9,20.6,21,20.5,20.7,20.8,20.8,21,20.1,0.01,26.1,20.9,20.9,20.7,19.8,20.7,21.9,20.9,20.9,20.5,20.9,20.8,20.7,20.2,37.8,23.2,25.7,21.3,20.9,21.1,,18.5,18.4,3.74,24.1,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.72E+01,2.95E-01,3.10E-04,L3,,,,,
2019/6/13 23:00,0.82,-1.76,-0.008,21,20.6,21,20.5,20.7,20.8,20.8,21,20.1,0.03,26.3,20.9,20.9,20.7,19.8,20.7,21.9,20.9,20.9,20.5,20.9,20.8,20.6,20.2,38.3,23.3,25.8,21.3,20.9,21.2,,18.5,18.4,3.74,24.1,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0017,1.70E+01,2.34E-01,3.00E-04,L3,,,,,
2019/6/14 5:00,0.82,-1.77,-0.008,21,20.6,21,20.6,20.7,20.8,20.8,21,20.1,0.02,26.4,21,20.9,20.7,19.8,20.7,21.9,20.9,20.9,20.5,21,20.8,20.7,20.2,38.6,23.4,25.9,21.3,21,21.2,,18.5,18.4,3.74,24.1,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.71E+01,3.22E-01,3.10E-04,L3,,,,,
2019/6/14 11:00,0.82,-1.76,-0.008,21,20.7,21,20.6,20.7,20.8,20.8,21.1,20.1,0.02,26.5,21,20.9,20.8,19.9,20.8,21.9,20.9,20.9,20.6,21,20.8,20.7,20.3,38.7,23.4,26,21.4,21,21.2,,18.5,18.5,3.74,24.2,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.68E+01,2.50E-01,3.10E-04,L3,,,,,
2019/6/14 17:00,0.82,-1.75,-0.008,21,20.7,21.1,20.6,20.8,20.8,20.8,21.1,20.2,0.02,26.5,21,21,20.8,19.9,20.8,21.9,21,21,20.6,21,20.9,20.7,20.3,38.8,23.4,26,21.4,21,21.4,,18.5,18.5,3.64,24.5,0,0,-,-,27.99,-,53,-,-,0.44,-,25.8,,,0.14,0.13,0.0016,1.68E+01,2.28E-01,3.10E-04,L3,,,,,
2019/6/14 23:00,0.82,-1.75,-0.008,21,20.7,21.1,20.6,20.7,20.8,20.9,21.1,20.2,0.04,26.6,21,21,20.8,19.9,20.8,22,21,20.9,20.6,21,20.8,20.7,20.3,39,23.5,26.1,21.4,21,21.2,,18.6,18.5,3.64,25,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0014,1.71E+01,2.25E-01,3.00E-04,L3,,,,,
2019/6/15 5:00,0.82,-1.74,-0.008,21.1,20.7,21.1,20.6,20.8,20.9,20.9,21.1,20.2,0.04,26.6,21,21,20.8,19.9,20.8,22,21,21,20.6,21,20.9,20.8,20.3,38.9,23.5,26.1,21.5,21.2,21.3,,18.6,18.5,3.64,25.5,0,0,-,-,27.99,-,53,-,-,0.44,-,26,,,0.14,0.13,0.0015,1.70E+01,2.69E-01,3.00E-04,L3,,,,,
2019/6/15 11:00,0.83,-1.73,-0.008,21.1,20.8,21.1,20.7,20.8,20.9,20.9,21.1,20.3,0.08,26.6,21.1,21,20.9,20,20.8,22,21,21,20.6,21.1,20.9,20.8,20.4,38.8,23.5,26.1,21.5,21.1,21.3,,18.6,18.5,3.74,25.8,0,0,-,-,27.99,-,53,-,-,0.44,-,26,,,0.14,0.13,0.0014,1.68E+01,2.85E-01,3.00E-04,L3,,,,,
2019/6/15 17:00,0.83,-1.69,-0.008,21.1,20.8,21.1,20.7,20.8,20.9,20.9,21.1,20.2,0.23,26.5,21.1,21.1,20.9,20.1,20.9,22.1,21.1,21,20.7,21.1,20.9,20.8,20.4,38.7,23.5,26,21.5,21.2,21.3,,18.6,18.5,3.85,25.9,0,0,-,-,27.99,-,53,-,-,0.44,-,26.4,,,0.14,0.13,0.0015,1.72E+01,2.78E-01,3.10E-04,L3,,,,,
2019/6/15 23:00,0.81,-1.69,-0.008,21.1,20.8,21.1,20.7,20.8,20.9,20.9,21.1,20.3,0.12,26.4,21.1,21.1,20.9,20,20.9,22,21,21,20.6,21.1,20.9,20.8,20.4,38.4,23.4,26,21.5,21.1,21.3,,18.6,18.5,4.26,26.2,0,0,-,-,27.99,-,53,-,-,0.44,-,25.9,,,0.14,0.13,0.0015,1.69E+01,2.87E-01,3.00E-04,L3,,,,,
2019/6/16 5:00,0.81,-1.69,-0.008,21.1,20.8,21.1,20.7,20.8,20.9,20.9,21.1,20.3,0.17,26.4,21.1,21.1,20.9,20,20.9,22,21.1,21,20.7,21.1,20.9,20.8,20.4,38.2,23.4,25.9,21.5,21.2,21.4,,18.6,18.6,4.26,26.3,0,0,-,-,27.99,-,53,-,-,0.44,-,26,,,0.14,0.13,0.0014,1.74E+01,2.73E-01,3.10E-04,L3,,,,,
2019/6/16 11:00,0.82,-1.69,-0.008,21.1,20.8,21.1,20.7,20.9,20.9,21,21.1,20.3,-0.02,26.3,21.1,21.1,20.9,20.1,20.9,22,21.1,21.1,20.7,21.1,21,20.8,20.4,38,23.4,25.9,21.5,21.2,21.3,,18.6,18.6,4.26,26.5,0,0,-,-,27.99,-,53,-,-,0.44,-,25.4,,,0.14,0.13,0.0013,1.73E+01,2.73E-01,3.00E-04,L3,,,,,
2019/6/16 17:00,0.81,-1.71,-0.008,21.1,20.8,21.2,20.8,20.9,21,20.9,21.2,20.3,-0.02,26.4,21.1,21.1,20.9,20.1,20.9,22,21.1,21.1,20.7,21.1,20.9,20.8,20.4,38.2,23.4,26,21.5,21.2,21.5,,18.6,18.6,4.37,26.9,0,0,-,-,27.99,-,53,-,-,0.44,-,25.4,,,0.14,0.13,0.0013,1.69E+01,3.33E-01,3.10E-04,L3,,,,,
2019/6/16 23:00,0.81,-1.75,-0.008,21.2,20.9,21.3,20.8,20.9,21,21,21.2,20.3,-0.02,26.7,21.1,21.1,20.9,20,20.9,22.1,21.1,21.1,20.7,21.1,21,20.8,20.4,39.5,23.6,26.3,21.6,21.1,21.3,,18.6,18.6,4.26,27,0,0,-,-,27.99,-,53,-,-,0.44,-,25.5,,,0.14,0.13,0.0013,1.67E+01,3.03E-01,3.00E-04,L3,,,,,
2019/6/17 5:00,0.8,-1.78,-0.008,21.2,20.9,21.3,20.8,20.9,21,21,21.2,20.3,-0.03,27.2,21.1,21.1,20.8,20,20.9,22.2,21.1,21.1,20.7,21.1,21,20.9,20.3,41.2,23.8,26.7,21.7,21.2,21.4,,18.6,18.6,4.26,27.1,0,0,-,-,27.99,-,53,-,-,0.44,-,25.5,,,0.14,0.13,0.0016,1.69E+01,3.34E-01,3.10E-04,L3,,,,,
2019/6/17 11:00,0.79,-1.81,-0.008,21.2,20.9,21.3,20.8,20.9,21,21,21.3,20.2,0,28.1,21,21.1,20.7,19.9,20.9,22.2,21,21.1,20.7,21.1,21,20.8,20.2,44.2,24.2,27.4,21.8,21.2,21.4,,18.7,18.6,4.26,27.3,0,0,-,-,27.99,-,53,-,-,0.44,-,25.6,,,0.14,0.13,0.0015,1.67E+01,2.75E-01,3.00E-04,L3,,,,,
2019/6/17 17:00,0.79,-1.83,-0.008,21.2,20.9,21.3,20.8,20.9,21,21,21.3,20.2,0.11,28.8,21.1,21.1,20.8,19.9,20.9,22.4,21,21.1,20.6,21.1,21,20.8,20.2,45.9,24.4,27.8,21.9,21.2,21.4,,18.7,18.6,4.26,27.6,0,0,-,-,27.99,-,53,-,-,0.44,-,20.3,,,0.14,0.13,0.0014,1.67E+01,3.16E-01,3.00E-04,L3,,,,,
2019/6/17 23:00,0.79,-1.85,-0.008,21.3,20.9,21.4,20.8,20.9,21,21,21.3,20.3,0.2,28.9,21.1,21.1,20.8,19.9,20.9,22.4,21.1,21.1,20.7,21.1,21.1,20.9,20.2,46.2,24.5,27.9,21.9,21.2,21.4,,18.7,18.6,4.16,27.6,0,0,-,-,27.99,-,53,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.69E+01,2.49E-01,3.10E-04,L3,,,,,
2019/6/18 5:00,0.79,-1.86,-0.008,21.2,20.9,21.4,20.8,20.9,21,21,21.3,20.3,0.22,28.9,21.1,21.1,20.8,19.9,21,22.4,21.1,21.1,20.7,21.1,21.1,20.9,20.2,46.1,24.6,27.9,21.9,21.2,21.5,,18.7,18.7,4.16,27.7,0,0,-,-,27.99,-,53,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.73E+01,3.04E-01,3.10E-04,L3,,,,,
2019/6/18 11:00,0.79,-1.86,-0.008,21.3,20.9,21.5,20.9,21,21.1,21.1,21.3,20.3,0.32,28.9,21.1,21.2,20.9,20,21,22.5,21.1,21.1,20.7,21.2,21.1,20.9,20.2,45.8,24.5,27.8,21.9,21.3,21.4,,18.7,18.7,4.15,27.8,0,0,-,-,27.73,-,53,-,-,0.43,-,20.8,,,0.14,0.13,0.0015,1.67E+01,2.94E-01,3.10E-04,L3,,,,,
2019/6/18 17:00,0.79,-1.85,-0.008,21.3,21,21.5,20.9,21,21.1,21.1,21.4,20.4,0.36,28.7,21.2,21.2,20.9,20,21,22.4,21.1,21.2,20.7,21.2,21.1,20.9,20.3,45.5,24.5,27.8,21.9,21.2,21.6,,18.7,18.7,4.16,27.8,0,0,-,-,27.73,-,56,-,-,0.43,-,20.9,,,0.14,0.13,0.0015,1.66E+01,3.41E-01,3.00E-04,L3,,,,,
2019/6/18 23:00,0.77,-1.85,-0.008,21.3,21,21.5,20.9,21,21.1,21.1,21.4,20.4,0.36,28.6,21.2,21.3,20.9,20.1,21,22.4,21.1,21.2,20.8,21.2,21.1,21,20.3,45.1,24.5,27.7,21.9,21.3,21.5,,18.7,18.7,4.05,27.9,0,0,-,-,27.73,-,56,-,-,0.43,-,20.9,,,0.14,0.13,0.0014,1.71E+01,2.35E-01,3.10E-04,L3,,,,,
2019/6/19 5:00,0.78,-1.84,-0.008,21.3,21,21.5,20.9,21,21.1,21.1,21.4,20.4,0.39,28.5,21.3,21.3,21,20.1,21.1,22.4,21.2,21.2,20.8,21.3,21.1,21,20.4,44.6,24.5,27.6,21.9,21.3,21.5,,18.8,18.7,4.06,28,0,0,-,-,27.73,-,57,-,-,0.43,-,20.9,,,0.14,0.13,0.0016,1.70E+01,2.79E-01,3.10E-04,L3,,,,,
2019/6/19 11:00,0.78,-1.83,-0.008,21.3,21,21.5,20.9,21.1,21.1,21.2,21.4,20.5,0.42,28.4,21.3,21.3,21.1,20.2,21.1,22.5,21.2,21.3,20.8,21.3,21.2,21,20.4,44.1,24.4,27.5,21.9,21.4,21.6,,18.8,18.7,4.05,28.2,0,0,-,-,27.73,-,56,-,-,0.43,-,21,,,0.14,0.13,0.0014,1.69E+01,2.32E-01,3.00E-04,L3,,,,,
2019/6/19 17:00,0.78,-1.82,-0.008,21.4,21.1,21.6,21,21.1,21.2,21.2,21.5,20.5,0.37,28.2,21.3,21.3,21.1,20.2,21.1,22.4,21.3,21.3,20.9,21.3,21.2,21.1,20.5,43.6,24.4,27.4,21.9,21.4,21.6,,18.8,18.7,4.05,28.2,0,0,-,-,27.73,-,56,-,-,0.43,-,20.8,,,0.14,0.13,0.0015,1.73E+01,2.39E-01,3.10E-04,L3,,,,,
2019/6/19 23:00,0.78,-1.82,-0.008,21.4,21.1,21.6,21,21.1,21.2,21.2,21.5,20.5,0.37,28.1,21.4,21.4,21.1,20.3,21.2,22.5,21.3,21.3,20.9,21.3,21.2,21.1,20.5,43.2,24.4,27.4,21.9,21.5,21.7,,18.8,18.7,4.16,28.3,0,0,-,-,27.73,-,56,-,-,0.43,-,20.9,,,0.14,0.13,0.0014,1.71E+01,3.32E-01,3.10E-04,L3,,,,,
2019/6/20 5:00,0.78,-1.82,-0.008,21.4,21.1,21.6,21,21.1,21.2,21.2,21.5,20.6,0.34,27.9,21.4,21.4,21.1,20.3,21.2,22.5,21.3,21.3,20.9,21.4,21.3,21.1,20.6,42.7,24.4,27.3,21.9,21.5,21.7,,18.8,18.7,4.06,28.3,0,0,-,-,27.73,-,56,-,-,0.43,-,20.8,,,0.14,0.13,0.0013,1.69E+01,2.88E-01,3.00E-04,L3,,,,,
2019/6/20 11:00,0.78,-1.82,-0.008,21.5,21.1,21.6,21,21.1,21.3,21.3,21.5,20.6,0.37,27.8,21.5,21.5,21.2,20.4,21.3,22.5,21.3,21.3,21,21.4,21.3,21.1,20.6,42.2,24.7,27.4,21.9,21.4,21.6,,18.9,18.8,4.05,28.3,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.68E+01,3.16E-01,3.00E-04,L3,,,,,
2019/6/20 17:00,0.78,-1.82,-0.008,21.5,21.1,21.7,21.1,21.2,21.3,21.3,21.5,20.6,0.34,27.6,21.5,21.5,21.2,20.4,21.3,22.5,21.4,21.4,21,21.4,21.3,21.2,20.7,41.8,25.1,27.6,21.9,21.5,21.7,,18.9,18.8,4.06,28.3,0,0,-,-,27.73,-,57,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.66E+01,2.60E-01,3.10E-04,L3,,,,,
2019/6/20 23:00,0.78,-1.83,-0.008,21.5,21.2,21.7,21.1,21.2,21.3,21.3,21.5,20.7,0.32,27.6,21.5,21.5,21.3,20.5,21.3,22.5,21.4,21.4,21,21.5,21.3,21.2,20.7,41.4,25.1,27.5,22,21.5,21.7,,18.9,18.8,4.05,28.3,0,0,-,-,27.73,-,57,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.73E+01,2.88E-01,3.10E-04,L3,,,,,
2019/6/21 5:00,0.78,-1.84,-0.008,21.5,21.2,21.7,21.1,21.2,21.3,21.3,21.5,20.7,0.34,27.4,21.5,21.5,21.3,20.5,21.3,22.5,21.4,21.5,21.1,21.5,21.3,21.2,20.8,41,25.1,27.5,22,21.7,21.8,,18.9,18.8,3.95,28.3,0,0,-,-,27.73,-,57,-,-,0.43,-,20.9,,,0.14,0.13,0.0014,1.70E+01,2.07E-01,3.00E-04,L3,,,,,
2019/6/21 11:00,0.78,-1.84,-0.008,21.5,21.2,21.7,21.1,21.2,21.3,21.3,21.5,20.7,0.38,27.3,21.6,21.5,21.4,20.6,21.3,22.6,21.5,21.5,21.1,21.5,21.4,21.3,20.8,40.6,25,27.4,22,21.5,21.8,,18.9,18.9,3.95,28.3,0,0,-,-,13.99,-,20,-,-,0.44,-,21,,,0.14,0.13,0.0013,1.72E+01,2.72E-01,3.10E-04,L3,,,,,
2019/6/21 17:00,0.78,-1.83,-0.008,21.5,21.2,21.7,21.1,21.3,21.4,21.4,21.6,20.8,0.37,27.2,21.6,21.5,21.4,20.6,21.3,22.5,21.5,21.5,21.1,21.5,21.4,21.3,20.8,40.3,25,27.3,22,21.5,21.9,,18.9,18.9,3.95,28.3,0,0,-,-,27.99,-,57,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.72E+01,2.75E-01,3.10E-04,L3,,,,,
2019/6/21 23:00,0.78,-1.83,-0.008,21.6,21.3,21.7,21.1,21.3,21.4,21.4,21.6,20.8,0.33,27.2,21.6,21.6,21.4,20.7,21.4,22.6,21.5,21.5,21.2,21.6,21.4,21.3,20.9,39.9,25,27.3,22,21.5,21.8,,18.9,18.9,3.95,28.3,0,0,-,-,27.99,-,57,-,-,0.44,-,20.8,,,0.14,0.13,0.0013,1.71E+01,2.91E-01,3.10E-04,L3,,,,,
2019/6/22 5:00,0.79,-1.82,-0.008,21.6,21.3,21.7,21.2,21.3,21.4,21.4,21.6,20.9,0.37,27,21.6,21.6,21.5,20.7,21.4,22.6,21.5,21.5,21.2,21.6,21.5,21.3,20.9,39.6,25,27.2,22,21.5,21.8,,18.9,18.9,3.96,28.4,0,0,-,-,27.99,-,57,-,-,0.44,-,20.9,,,0.14,0.13,0.0015,1.69E+01,2.66E-01,3.10E-04,L3,,,,,
2019/6/22 11:00,0.79,-1.81,-0.008,21.7,21.3,21.7,21.2,21.3,21.5,21.4,21.6,20.9,0.41,27,21.7,21.6,21.5,20.7,21.5,22.6,21.6,21.6,21.2,21.6,21.5,21.4,21,39.3,24.9,27.2,22,21.7,21.8,,19,18.9,3.95,28.6,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.71E+01,1.44E-01,3.00E-04,L3,,,,,
2019/6/22 17:00,0.79,-1.8,-0.008,21.7,21.3,21.8,21.3,21.4,21.5,21.5,21.7,20.9,0.42,26.9,21.7,21.7,21.5,20.8,21.5,22.6,21.6,21.6,21.3,21.7,21.5,21.4,21,39.1,24.9,27.1,22.1,21.7,21.9,,19,18.9,3.85,28.6,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.73E+01,2.57E-01,3.10E-04,L3,,,,,
2019/6/22 23:00,0.79,-1.79,-0.008,21.7,21.3,21.8,21.3,21.4,21.5,21.5,21.7,20.9,0.39,26.8,21.7,21.7,21.5,20.8,21.5,22.6,21.7,21.6,21.3,21.7,21.5,21.4,21,38.8,24.9,27.1,22,21.6,21.8,,19,18.9,3.85,28.6,0,0,-,-,27.73,-,55,-,-,0.43,-,20.7,,,0.14,0.13,0.0015,1.70E+01,2.39E-01,3.10E-04,L3,,,,,
2019/6/23 5:00,0.79,-1.79,-0.008,21.7,21.4,21.8,21.3,21.4,21.5,21.5,21.7,21,0.28,26.8,21.8,21.7,21.6,20.9,21.5,22.7,21.7,21.7,21.3,21.7,21.6,21.5,21.1,38.6,24.9,27,22.1,21.8,21.9,,19,18.9,3.85,28.8,0,0,-,-,27.73,-,55,-,-,0.43,-,20.6,,,0.14,0.13,0.0014,1.68E+01,2.47E-01,3.10E-04,L3,,,,,
2019/6/23 11:00,0.79,-1.8,-0.008,21.8,21.4,21.9,21.3,21.5,21.6,21.5,21.7,21,0.28,26.8,21.9,21.7,21.7,20.9,21.6,22.7,21.7,21.7,21.3,21.8,21.6,21.5,21.1,38.4,24.9,27,22.1,21.8,22,,19,19,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.6,,,0.14,0.13,0.0015,1.71E+01,2.89E-01,3.10E-04,L3,,,,,
2019/6/23 17:00,0.79,-1.8,-0.008,21.8,21.5,21.9,21.4,21.5,21.6,21.6,21.8,21.1,0.28,26.8,21.9,21.8,21.7,21,21.6,22.7,21.8,21.7,21.4,21.8,21.6,21.5,21.1,38.2,24.9,27,22.1,21.8,22.2,,19.1,19,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.7,,,0.14,0.13,0.0016,1.68E+01,2.27E-01,3.00E-04,L3,,,,,
2019/6/23 23:00,0.79,-1.82,-0.008,21.8,21.5,21.9,21.4,21.5,21.7,21.6,21.8,21.1,0.28,26.7,21.9,21.8,21.7,21,21.7,22.7,21.8,21.7,21.4,21.8,21.7,21.5,21.2,38,24.9,26.9,22.2,21.8,22.1,,19.1,19,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.7,,,0.14,0.13,0.0014,1.71E+01,2.79E-01,3.10E-04,L3,,,,,
2019/6/24 5:00,0.79,-1.82,-0.008,21.9,21.5,21.9,21.4,21.5,21.7,21.6,21.8,21.1,0.26,26.7,21.9,21.9,21.7,21,21.7,22.8,21.9,21.8,21.5,21.9,21.7,21.6,21.3,37.9,25,27,22.2,21.9,22.1,,19.1,19,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.74E+01,3.01E-01,3.10E-04,L3,,,,,
2019/6/24 11:00,0.79,-1.83,-0.008,21.9,21.5,21.9,21.4,21.5,21.7,21.7,21.8,21.1,0.36,26.7,22,21.9,21.8,21.1,21.7,22.8,21.9,21.8,21.5,21.9,21.7,21.6,21.3,37.6,24.9,26.9,22.2,21.9,22.2,,19.1,19,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,21,,,0.14,0.13,0.0014,1.72E+01,2.72E-01,3.10E-04,L3,,,,,
2019/6/24 17:00,0.79,-1.83,-0.008,21.9,21.5,21.9,21.5,21.6,21.7,21.7,21.9,21.1,0.3,26.7,22,21.9,21.9,21.1,21.7,22.9,21.9,21.9,21.5,21.9,21.7,21.7,21.3,37.5,24.9,26.9,22.2,21.8,22.3,,19.1,19,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.73E+01,2.94E-01,3.00E-04,L3,,,,,
2019/6/24 23:00,0.79,-1.84,-0.008,21.9,21.5,21.9,21.5,21.6,21.7,21.7,21.9,21.1,0.26,26.6,22,21.9,21.8,21.1,21.7,22.8,21.9,21.9,21.5,21.9,21.7,21.7,21.3,37.4,24.9,26.9,22.2,21.9,22.2,,19.1,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.71E+01,2.78E-01,3.00E-04,L3,,,,,
2019/6/25 5:00,0.79,-1.85,-0.008,21.9,21.6,22,21.5,21.7,21.7,21.7,21.9,21.2,0.21,26.6,22,21.9,21.9,21.1,21.8,22.9,21.9,21.9,21.5,21.9,21.7,21.7,21.3,37.2,24.9,26.9,22.3,21.9,22.2,,19.1,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.7,,,0.14,0.13,0.0013,1.67E+01,2.38E-01,3.10E-04,L3,,,,,
2019/6/25 11:00,0.79,-1.86,-0.008,21.9,21.6,22,21.5,21.6,21.7,21.7,21.9,21.2,0.29,26.6,22,21.9,21.9,21.2,21.8,22.9,21.9,21.9,21.6,22,21.8,21.7,21.3,37.1,25,26.8,22.3,22,22.2,,19.1,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0013,1.69E+01,2.19E-01,3.10E-04,L3,,,,,
2019/6/25 17:00,0.79,-1.86,-0.008,21.9,21.6,22,21.5,21.7,21.8,21.7,21.9,21.3,0.32,26.5,22,21.9,21.9,21.2,21.8,22.9,21.9,21.9,21.6,22,21.8,21.7,21.4,37,24.9,26.8,22.3,21.9,22.3,,19.2,19.1,-,-,-,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.68E+01,3.19E-01,3.10E-04,L3,,,,,
2019/6/25 23:00,0.79,-1.86,-0.008,22,21.6,22,21.5,21.7,21.8,21.8,22,21.3,0.31,26.5,22.1,21.9,21.9,21.2,21.8,22.9,22,21.9,21.6,22,21.8,21.7,21.4,36.9,24.9,26.8,22.3,22,22.2,,19.2,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.9,,,0.14,0.13,0.0015,1.70E+01,2.74E-01,3.10E-04,L3,,,,,
2019/6/26 5:00,0.79,-1.85,-0.008,22,21.7,22.1,21.6,21.7,21.8,21.8,22,21.3,0.35,26.5,22.1,22,21.9,21.3,21.8,22.9,22,21.9,21.6,22,21.9,21.8,21.5,36.8,24.9,26.8,22.3,22,22.2,,19.2,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.9,,,0.14,0.13,0.0015,1.70E+01,2.59E-01,3.10E-04,L3,,,,,
2019/6/26 11:00,0.79,-1.84,-0.008,22,21.7,22.1,21.6,21.7,21.9,21.8,22,21.3,0.4,26.5,22.1,22,21.9,21.3,21.9,22.9,22,22,21.7,22.1,21.9,21.8,21.4,36.7,25,26.8,22.3,22.2,22.2,,19.2,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.9,,,0.14,0.13,0.0013,1.68E+01,2.98E-01,3.10E-04,L3,,,,,
2019/6/26 17:00,0.79,-1.82,-0.008,22,21.7,22.1,21.6,21.7,21.9,21.9,22,21.3,0.39,26.4,22.1,22,21.9,21.3,21.9,22.9,22.2,22,21.7,22.1,21.9,21.8,21.5,36.6,25,26.8,22.4,22,22.5,,19.2,19.1,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0015,1.68E+01,2.60E-01,3.10E-04,L3,,,,,
2019/6/26 23:00,0.8,-1.82,-0.008,22.1,21.7,22.1,21.7,21.8,21.9,21.9,22,21.3,0.32,26.5,22.2,22,22,21.3,21.9,23,22.1,22,21.7,22.1,21.9,21.9,21.5,36.6,25,26.9,22.4,22.1,22.3,,19.2,19.2,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.7,,,0.14,0.13,0.0014,1.69E+01,2.73E-01,3.10E-04,L3,,,,,
2019/6/27 5:00,0.8,-1.82,-0.008,22.1,21.7,22.1,21.7,21.8,21.9,21.9,22.1,21.4,0.39,26.5,22.2,22.1,22,21.3,21.9,23,22.1,22,21.7,22.1,21.9,21.9,21.5,36.5,25,26.9,22.4,22,22.3,,19.2,19.2,-,-,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0015,1.72E+01,2.40E-01,3.10E-04,L3,,,,,
2019/6/27 11:00,0.8,-1.8,-0.008,22.1,21.7,22.2,21.7,21.9,21.9,21.9,22.1,21.5,0.41,26.5,22.2,22.1,22,21.4,21.9,23,22.1,22.1,21.7,22.2,22,21.9,21.5,36.5,25,26.9,22.4,22.2,22.3,,19.2,19.2,3.64,30.1,0,0,-,-,27.73,-,55,-,-,0.43,-,20.8,,,0.14,0.13,0.0014,1.70E+01,2.34E-01,3.10E-04,L3,,,,,
2019/6/27 17:00,0.8,-1.78,-0.008,22.1,21.8,22.2,21.7,21.9,22,21.9,22.2,21.5,0.34,26.5,22.2,22.1,22.1,21.5,22,23.1,22.1,22.1,21.8,22.2,22,21.9,21.6,36.4,25,26.9,22.5,22.1,22.3,,19.2,19.2,3.65,30.1,0,0,-,-,27.73,-,55,-,-,0.43,-,20.6,,,0.14,0.13,0.0015,1.69E+01,2.89E-01,3.10E-04,L3,,,,,
2019/6/27 23:00,0.8,-1.77,-0.008,22.1,21.8,22.2,21.7,21.9,22,21.9,22.1,21.5,0.47,26.5,22.3,22.1,22.1,21.5,22,23.1,22.2,22.1,21.8,22.2,22,21.9,21.6,36.4,25,26.9,22.5,22.1,22.3,,19.3,19.2,3.54,30.1,0,0,-,-,27.73,-,55,-,-,0.43,-,20.9,,,0.14,0.13,0.0014,1.69E+01,3.44E-01,3.10E-04,L3,,,,,
2019/6/28 5:00,0.8,-1.74,-0.008,22.2,21.9,22.2,21.8,21.9,22,22,22.2,21.5,0.37,26.5,22.3,22.2,22.1,21.5,22,23.1,22.2,22.2,21.9,22.2,22,22,21.7,36.3,25.1,26.9,22.5,22.2,22.3,,19.3,19.2,3.54,30,0,0,-,-,27.73,-,55,-,-,0.43,-,20.6,,,0.14,0.13,0.0013,1.67E+01,1.95E-01,3.10E-04,L3,,,,,
2019/6/28 11:00,0.8,-1.74,-0.008,22.2,21.9,22.3,21.8,22,22.1,22,22.2,21.5,0.19,26.5,22.3,22.2,22.2,21.5,22.1,23.1,22.2,22.2,21.9,22.3,22.1,22,21.7,36.3,25.1,26.9,22.6,22.2,22.5,,19.3,19.2,3.54,30.1,0,0,-,-,27.73,-,55,-,-,0.43,-,20.2,,,0.14,0.13,0.0015,1.70E+01,1.84E-01,3.10E-04,L3,,,,,
2019/6/28 17:00,0.8,-1.76,-0.008,22.2,21.9,22.3,21.9,22,22.1,22.1,22.2,21.6,0.21,26.6,22.3,22.2,22.2,21.5,22.1,23.1,22.4,22.2,21.9,22.3,22.1,22,21.7,36.3,25.1,26.9,22.6,22.2,22.6,,19.3,19.3,3.44,29.9,0,0,-,-,27.73,-,55,-,-,0.43,-,20.4,,,0.14,0.13,0.0014,1.69E+01,2.15E-01,3.10E-04,L3,,,,,
2019/6/28 23:00,0.8,-1.78,-0.008,22.3,21.9,22.3,21.9,22,22.1,22.1,22.3,21.6,0.29,26.6,22.4,22.2,22.2,21.6,22.1,23.2,22.3,22.3,21.9,22.4,22.1,22.1,21.7,36.3,25.1,26.9,22.6,22.3,22.5,,19.4,19.3,3.44,29.7,0,0,-,-,27.99,-,55,-,-,0.44,-,20.6,,,0.14,0.13,0.0013,1.69E+01,2.75E-01,3.10E-04,L3,,,,,
2019/6/29 5:00,0.8,-1.78,-0.008,22.3,21.9,22.3,21.9,22,22.1,22.1,22.3,21.6,0.29,26.6,22.4,22.3,22.3,21.7,22.2,23.3,22.3,22.3,22,22.4,22.2,22.1,21.8,36.2,25.1,27,22.7,22.3,22.5,,19.4,19.3,3.34,29.6,0,0,-,-,27.99,-,57,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.72E+01,2.53E-01,3.10E-04,L3,,,,,
2019/6/29 11:00,0.8,-1.78,-0.008,22.3,22,22.4,21.9,22,22.1,22.1,22.3,21.7,0.36,26.6,22.4,22.3,22.3,21.7,22.2,23.3,22.4,22.3,22,22.4,22.2,22.1,21.8,36.2,25.1,27,22.7,22.4,22.5,,19.4,19.3,3.33,29.4,0,0,-,-,27.99,-,55,-,-,0.44,-,20.9,,,0.14,0.13,0.0015,1.68E+01,2.15E-01,3.10E-04,L3,,,,,
2019/6/29 17:00,0.8,-1.76,-0.008,22.3,22,22.4,21.9,22.1,22.2,22.2,22.3,21.7,0.39,26.6,22.5,22.3,22.3,21.7,22.2,23.3,22.4,22.3,22,22.4,22.2,22.1,21.8,36.1,25.2,27,22.7,22.3,22.8,,19.4,19.3,3.23,29.3,0,0,-,-,27.99,-,55,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.71E+01,2.78E-01,3.10E-04,L3,,,,,
2019/6/29 23:00,0.8,-1.77,-0.008,22.4,22,22.4,22,22.1,22.2,22.2,22.4,21.7,0.36,26.6,22.5,22.4,22.3,21.7,22.2,23.3,22.4,22.3,22,22.4,22.2,22.1,21.8,36.1,25.1,27,22.7,22.3,22.5,,19.4,19.3,3.44,29.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.69E+01,1.92E-01,3.00E-04,L3,,,,,
2019/6/30 5:00,0.81,-1.75,-0.008,22.4,22,22.4,22,22.1,22.2,22.2,22.3,21.7,0.38,26.6,22.5,22.4,22.3,21.7,22.3,23.3,22.4,22.3,22,22.4,22.2,22.2,21.9,36.1,25.2,27,22.7,22.4,22.6,,19.4,19.4,3.43,29.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.69E+01,2.44E-01,3.10E-04,L3,,,,,
2019/6/30 11:00,0.81,-1.74,-0.008,22.4,22,22.4,22,22.1,22.2,22.2,22.4,21.7,0.42,26.6,22.5,22.4,22.4,21.8,22.3,23.3,22.4,22.4,22.1,22.5,22.3,22.2,21.9,36,25.2,27,22.7,22.4,22.6,,19.4,19.4,3.95,29,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0015,1.68E+01,1.83E-01,3.10E-04,L3,,,,,
2019/6/30 17:00,0.8,-1.73,-0.008,22.4,22.1,22.4,22,22.1,22.2,22.2,22.4,21.7,0.3,26.6,22.5,22.4,22.4,21.8,22.3,23.3,22.6,22.4,22.1,22.5,22.2,22.2,21.9,36,25.2,27,22.8,22.4,22.8,,19.4,19.4,4.16,29.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0013,1.69E+01,2.72E-01,3.10E-04,L3,,,,,
2019/6/30 23:00,0.8,-1.75,-0.008,22.4,22.1,22.4,22,22.2,22.2,22.2,22.4,21.7,0.28,26.6,22.5,22.4,22.4,21.8,22.3,23.3,22.5,22.4,22.1,22.5,22.3,22.2,21.9,35.9,25.2,27,22.8,22.4,22.6,,19.5,19.4,4.16,29.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.67E+01,3.05E-01,3.10E-04,L3,,,,,
2019/7/1 5:00,0.8,-1.76,-0.008,22.4,22.1,22.5,22.1,22.2,22.3,22.3,22.4,21.8,0.23,26.6,22.6,22.5,22.4,21.9,22.3,23.4,22.5,22.4,22.1,22.5,22.3,22.2,21.9,35.9,25.2,27,22.8,22.5,22.6,,19.5,19.4,4.16,29,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0014,1.66E+01,2.37E-01,3.10E-04,L3,,,,,
2019/7/1 11:00,0.8,-1.77,-0.008,22.5,22.1,22.5,22.1,22.2,22.3,22.3,22.5,21.8,0.33,26.6,22.6,22.5,22.4,21.9,22.3,23.4,22.5,22.4,22.1,22.5,22.3,22.2,21.9,35.8,25.3,27,22.8,22.5,22.8,,19.5,19.4,4.06,29,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.72E+01,2.02E-01,3.00E-04,L3,,,,,
2019/7/1 17:00,0.8,-1.76,-0.008,22.5,22.2,22.5,22.1,22.2,22.3,22.3,22.5,21.8,0.33,26.6,22.6,22.5,22.4,21.9,22.4,23.4,22.5,22.5,22.2,22.6,22.4,22.3,22,35.8,25.3,27,22.8,22.5,22.7,,19.5,19.4,4.06,29.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.69E+01,2.31E-01,3.10E-04,L3,,,,,
2019/7/1 23:00,0.8,-1.77,-0.008,22.5,22.2,22.5,22.1,22.2,22.3,22.3,22.5,21.9,0.31,26.6,22.6,22.5,22.5,21.9,22.4,23.4,22.5,22.5,22.2,22.6,22.4,22.3,22,35.8,25.3,27,22.9,22.5,22.8,,19.5,19.5,4.06,29.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.68E+01,2.18E-01,3.10E-04,L3,,,,,
2019/7/2 5:00,0.8,-1.77,-0.008,22.5,22.2,22.6,22.1,22.2,22.4,22.3,22.5,21.9,0.27,26.6,22.6,22.5,22.5,21.9,22.4,23.5,22.6,22.5,22.2,22.6,22.4,22.3,22,35.8,25.3,27,22.9,22.5,22.7,,19.5,19.5,4.06,29.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0013,1.69E+01,2.78E-01,3.10E-04,L3,,,,,
2019/7/2 11:00,0.8,-1.78,-0.008,22.5,22.2,22.6,22.1,22.3,22.4,22.4,22.5,21.9,0.29,26.6,22.7,22.6,22.5,22,22.4,23.5,22.6,22.6,22.3,22.7,22.4,22.4,22.1,35.7,25.3,27.1,22.9,22.7,22.8,,19.5,19.5,4.05,29.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.65E+01,2.15E-01,3.10E-04,L3,,,,,
2019/7/2 17:00,0.8,-1.78,-0.008,22.6,22.3,22.6,22.2,22.3,22.4,22.4,22.6,21.9,0.29,26.6,22.7,22.5,22.5,22,22.4,23.5,22.6,22.6,22.3,22.7,22.4,22.3,22.1,35.6,25.3,27.1,22.9,22.6,22.9,,19.5,19.5,3.95,29.4,0,0,-,-,27.99,-,55,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.73E+01,2.69E-01,3.10E-04,L3,,,,,
2019/7/2 23:00,0.8,-1.79,-0.008,22.6,22.3,22.6,22.2,22.4,22.4,22.4,22.6,22,0.25,26.6,22.7,22.6,22.6,22,22.5,23.5,22.6,22.6,22.3,22.7,22.5,22.4,22.1,35.6,25.3,27.1,22.9,22.6,22.8,,19.6,19.5,3.95,29.5,0,0,-,-,27.99,-,55,-,-,0.44,-,20.4,,,0.14,0.13,0.0014,1.69E+01,2.75E-01,3.10E-04,L3,,,,,
2019/7/3 5:00,0.8,-1.8,-0.008,22.6,22.3,22.7,22.2,22.4,22.5,22.5,22.6,22,0.24,26.6,22.7,22.6,22.6,22.1,22.5,23.5,22.7,22.6,22.3,22.7,22.5,22.4,22.1,35.6,25.3,27.1,23,22.6,22.8,,19.6,19.5,4.06,29.6,0,0,-,-,27.99,-,55,-,-,0.44,-,20.4,,,0.14,0.13,0.0014,1.67E+01,2.44E-01,3.10E-04,L3,,,,,
2019/7/3 11:00,0.8,-1.8,-0.008,22.7,22.3,22.7,22.3,22.4,22.5,22.5,22.6,22,0.25,26.6,22.8,22.7,22.6,22.1,22.5,23.6,22.7,22.6,22.3,22.7,22.5,22.4,22.2,35.6,25.4,27.1,23,22.9,22.9,,19.6,19.5,3.95,29.7,0,0,-,-,27.99,-,55,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.71E+01,2.38E-01,3.10E-04,L3,,,,,
2019/7/3 17:00,0.8,-1.8,-0.008,22.7,22.4,22.7,22.3,22.4,22.5,22.5,22.7,22,0.34,26.6,22.8,22.7,22.6,22.1,22.6,23.6,22.9,22.7,22.4,22.8,22.5,22.5,22.2,35.6,25.4,27.1,23,22.8,22.9,,19.6,19.5,3.95,29.8,0,0,-,-,27.99,-,55,-,-,0.44,-,20.7,,,0.14,0.13,0.0016,1.72E+01,2.09E-01,3.10E-04,L3,,,,,
2019/7/3 23:00,0.8,-1.8,-0.008,22.7,22.4,22.7,22.3,22.5,22.6,22.5,22.7,22.1,0.37,26.6,22.8,22.7,22.7,22.1,22.6,23.6,22.8,22.7,22.4,22.8,22.6,22.5,22.2,35.6,25.4,27.1,23,22.8,22.9,,19.6,19.5,3.95,29.9,0,0,-,-,27.99,-,55,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.68E+01,2.72E-01,3.10E-04,L3,,,,,
2019/7/4 5:00,0.81,-1.77,-0.008,22.7,22.4,22.8,22.3,22.5,22.6,22.5,22.7,22.1,0.43,26.7,22.8,22.7,22.7,22.2,22.6,23.6,22.8,22.7,22.4,22.8,22.6,22.5,22.2,35.5,25.4,27.2,23.1,22.8,22.9,,19.7,19.6,4.36,29.8,0,0,-,-,27.99,-,55,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.69E+01,2.59E-01,3.10E-04,L3,,,,,
2019/7/4 11:00,0.81,-1.76,-0.008,22.7,22.4,22.7,22.4,22.5,22.6,22.5,22.7,22.1,0.33,26.7,22.8,22.7,22.7,22.2,22.6,23.7,22.8,22.7,22.4,22.8,22.6,22.5,22.2,35.4,25.4,27.2,23.1,22.8,22.9,,19.7,19.6,4.78,29.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.67E+01,2.26E-01,3.10E-04,L3,,,,,
2019/7/4 17:00,0.81,-1.76,-0.008,22.8,22.4,22.7,22.3,22.5,22.6,22.5,22.7,22.1,0.29,26.7,22.9,22.8,22.7,22.2,22.6,23.7,22.8,22.7,22.5,22.8,22.6,22.6,22.3,35.4,25.4,27.1,23.1,22.8,23.1,,19.7,19.6,4.68,29.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.69E+01,2.22E-01,3.10E-04,L3,,,,,
2019/7/4 23:00,0.81,-1.77,-0.008,22.8,22.5,22.8,22.4,22.5,22.6,22.6,22.7,22.1,0.27,26.7,22.9,22.8,22.7,22.2,22.7,23.7,22.8,22.7,22.5,22.9,22.6,22.6,22.3,35.4,25.4,27.2,23.1,22.8,22.9,,19.7,19.6,3.96,29.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.69E+01,2.31E-01,3.10E-04,L3,,,,,
2019/7/5 5:00,0.81,-1.77,-0.008,22.8,22.5,22.8,22.4,22.5,22.6,22.6,22.8,22.1,0.31,26.7,22.9,22.8,22.8,22.3,22.7,23.7,22.8,22.8,22.5,22.9,22.7,22.6,22.3,35.4,25.4,27.2,23.1,22.8,22.9,,19.7,19.7,3.85,29.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.74E+01,1.94E-01,3.10E-04,L3,,,,,
2019/7/5 11:00,0.81,-1.77,-0.008,22.8,22.5,22.8,22.4,22.5,22.7,22.6,22.8,22.2,0.29,26.7,22.9,22.8,22.8,22.3,22.7,23.7,22.9,22.8,22.5,22.9,22.7,22.6,22.3,35.3,25.5,27.2,23.2,22.9,22.9,,19.8,19.7,3.85,29.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0016,1.68E+01,1.71E-01,3.10E-04,L3,,,,,
2019/7/5 17:00,0.81,-1.77,-0.008,22.8,22.5,22.8,22.4,22.6,22.7,22.6,22.8,22.2,0.33,26.7,22.9,22.8,22.8,22.3,22.7,23.7,22.9,22.8,22.5,22.9,22.7,22.6,22.4,35.3,25.5,27.2,23.2,22.8,23.2,,19.8,19.7,3.85,29.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,2.40E-01,3.10E-04,L3,,,,,
2019/7/5 23:00,0.81,-1.77,-0.008,22.8,22.5,22.8,22.5,22.6,22.7,22.7,22.8,22.2,0.31,26.7,22.9,22.8,22.8,22.3,22.7,23.7,22.9,22.8,22.5,22.9,22.7,22.6,22.4,35.2,25.5,27.2,23.2,22.8,23,,19.8,19.7,3.74,29.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.70E+01,2.56E-01,3.10E-04,L3,,,,,
2019/7/6 5:00,0.81,-1.76,-0.008,22.9,22.5,22.9,22.5,22.6,22.7,22.7,22.9,22.2,0.34,26.7,23,22.9,22.9,22.3,22.8,23.8,22.9,22.9,22.6,22.9,22.8,22.7,22.4,35.2,25.5,27.2,23.2,22.9,23.1,,19.8,19.7,3.75,29.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,2.08E-01,3.10E-04,L3,,,,,
2019/7/6 11:00,0.81,-1.77,-0.008,22.9,22.6,22.9,22.5,22.6,22.8,22.7,22.9,22.3,0.29,26.7,23,22.9,22.9,22.4,22.8,23.8,22.9,22.9,22.6,23,22.8,22.7,22.4,35.2,25.5,27.3,23.3,22.9,23,,19.8,19.8,3.75,29.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0013,1.66E+01,2.59E-01,3.10E-04,L3,,,,,
2019/7/6 17:00,0.81,-1.77,-0.008,22.9,22.6,22.9,22.5,22.7,22.8,22.7,22.9,22.3,0.32,26.8,23.1,22.9,22.9,22.5,22.9,23.9,22.9,22.9,22.6,23,22.8,22.7,22.5,35.2,25.5,27.3,23.3,22.9,23.3,,19.8,19.8,3.64,29.5,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.72E+01,2.49E-01,3.10E-04,L3,,,,,
2019/7/6 23:00,0.81,-1.78,-0.008,23,22.6,22.9,22.6,22.7,22.8,22.8,22.9,22.3,0.31,26.8,23.1,23,23,22.5,22.9,23.9,23,22.9,22.7,23.1,22.8,22.8,22.5,35.2,25.6,27.3,23.3,22.9,23.1,,19.8,19.8,3.64,29.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0013,1.69E+01,1.96E-01,3.10E-04,L3,,,,,
2019/7/7 5:00,0.81,-1.77,-0.008,23,22.7,23,22.6,22.7,22.8,22.8,22.9,22.3,0.3,26.8,23.1,23,23,22.5,22.9,23.9,23,22.9,22.7,23.1,22.9,22.8,22.5,35.2,25.6,27.3,23.3,22.9,23.2,,19.9,19.8,3.54,28.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.68E+01,2.37E-01,3.10E-04,L3,,,,,
2019/7/7 11:00,0.81,-1.78,-0.008,23,22.7,23,22.6,22.7,22.8,22.8,23,22.4,0.31,26.8,23.1,23.1,23,22.5,22.9,23.9,23,23,22.7,23.1,22.9,22.8,22.6,35.2,25.6,27.3,23.4,23.1,23.2,,19.9,19.8,3.43,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.66E+01,2.61E-01,3.10E-04,L3,,,,,
2019/7/7 17:00,0.81,-1.78,-0.008,23,22.7,23,22.6,22.8,22.8,22.9,23,22.4,0.32,26.8,23.1,23.1,23,22.5,22.9,23.9,23.1,23,22.7,23.1,22.9,22.8,22.6,35.2,25.6,27.3,23.4,23,23.2,,19.9,19.8,3.75,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.70E+01,2.65E-01,3.10E-04,L3,,,,,
2019/7/7 23:00,0.81,-1.79,-0.008,23,22.7,23,22.6,22.8,22.9,22.8,23,22.4,0.3,26.8,23.1,23,23,22.5,22.9,23.9,23,23,22.7,23.1,22.9,22.8,22.5,35.1,25.6,27.3,23.3,22.9,23.2,,19.9,19.8,3.85,28.5,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.68E+01,2.46E-01,3.00E-04,L3,,,,,
2019/7/8 5:00,0.81,-1.79,-0.008,23,22.7,23,22.6,22.7,22.9,22.8,23,22.4,0.34,26.8,23.1,23,23,22.5,22.9,23.9,23.1,23,22.7,23.1,22.9,22.8,22.6,35.1,25.6,27.3,23.3,22.9,23.2,,19.9,19.9,3.95,28.4,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0013,1.71E+01,2.89E-01,3.00E-04,L3,,,,,
2019/7/8 11:00,0.81,-1.79,-0.008,23,22.7,23,22.6,22.8,22.8,22.9,23,22.4,0.38,26.8,23.1,23,23,22.5,22.9,23.9,23.1,23.1,22.8,23.1,22.9,22.9,22.6,35.1,25.6,27.3,23.3,23,23.2,,19.9,19.9,3.95,28.3,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.72E+01,1.59E-01,3.10E-04,L3,,,,,
2019/7/8 17:00,0.81,-1.78,-0.008,23,22.7,23,22.6,22.8,22.9,22.8,23,22.4,0.33,26.8,23.1,23,23,22.5,22.9,23.9,23,22.9,22.7,23.1,22.9,22.8,22.5,35.1,25.5,27.3,23.3,22.9,23.4,,19.9,19.9,3.85,28.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0015,1.66E+01,2.39E-01,3.00E-04,L3,,,,,
2019/7/8 23:00,0.81,-1.79,-0.008,23,22.7,23,22.6,22.7,22.8,22.8,23,22.4,0.33,26.8,23.1,23,22.9,22.5,22.9,23.9,23,23,22.7,23.1,22.9,22.8,22.5,35.1,25.6,27.3,23.3,22.9,23.2,,20,19.9,3.85,28.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.68E+01,1.93E-01,3.10E-04,L3,,,,,
2019/7/9 5:00,0.81,-1.78,-0.008,23.1,22.7,23,22.6,22.8,22.9,22.8,23,22.4,0.31,26.7,23.1,23,22.9,22.5,22.9,23.9,23,23,22.7,23.1,22.9,22.8,22.5,35,25.6,27.3,23.3,22.9,23.2,,20,19.9,3.85,28.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.69E+01,2.17E-01,3.10E-04,L3,,,,,
2019/7/9 11:00,0.81,-1.79,-0.008,23,22.7,23,22.7,22.8,22.9,22.9,23,22.4,0.29,26.8,23.2,23.1,23,22.5,22.9,24,23.1,23,22.8,23.1,22.9,22.9,22.5,35.1,25.6,27.3,23.3,23,23.2,,20,19.9,3.75,28,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0013,1.71E+01,2.71E-01,3.10E-04,L3,,,,,
2019/7/9 17:00,0.81,-1.78,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.8,23,22.4,0.34,26.8,23.1,23.1,23,22.5,22.9,23.9,23.1,23,22.7,23.1,22.9,22.8,22.6,35,25.6,27.3,23.3,23,23.4,,20,19.9,3.75,28.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0015,1.67E+01,2.30E-01,3.10E-04,L3,,,,,
2019/7/9 23:00,0.81,-1.79,-0.008,23.1,22.7,23,22.6,22.8,22.9,22.8,23,22.4,0.29,26.7,23.1,23,23,22.5,22.9,23.9,23.1,23,22.7,23.1,22.9,22.8,22.6,35,25.6,27.3,23.3,23,23.2,,20,19.9,3.75,28.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.69E+01,2.36E-01,3.10E-04,L3,,,,,
2019/7/10 5:00,0.81,-1.79,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.9,23,22.4,0.26,26.8,23.1,23,23,22.5,22.9,23.9,23.1,23,22.8,23.1,22.9,22.8,22.6,35,25.6,27.3,23.3,23,23.2,,20,20,3.65,28,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.72E+01,2.24E-01,3.10E-04,L3,,,,,
2019/7/10 11:00,0.81,-1.8,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.9,23,22.4,0.27,26.8,23.1,23.1,23,22.5,22.9,23.9,23.1,23,22.8,23.1,22.9,22.9,22.6,35,25.6,27.3,23.4,23,23.2,,20.1,20,3.64,27.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.67E+01,2.04E-01,3.10E-04,L3,,,,,
2019/7/10 17:00,0.81,-1.8,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.9,23,22.4,0.28,26.8,23.2,23.1,23,22.6,23,24,23.1,23,22.8,23.1,22.9,22.9,22.6,35,25.6,27.3,23.4,23,23.2,,20.1,20,3.54,27.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.70E+01,2.70E-01,3.00E-04,L3,,,,,
2019/7/10 23:00,0.81,-1.81,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.9,23.1,22.4,0.28,26.8,23.1,23.1,23,22.5,22.9,23.9,23.1,23,22.8,23.1,22.9,22.9,22.6,35,25.6,27.3,23.4,23,23.2,,20.1,20,3.54,27.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.69E+01,1.96E-01,3.00E-04,L3,,,,,
2019/7/11 5:00,0.81,-1.81,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.9,23,22.4,0.3,26.8,23.1,23.1,23,22.5,22.9,23.9,23.1,23,22.8,23.1,22.9,22.8,22.6,34.9,25.6,27.3,23.4,23,23.2,,20.1,20.1,3.44,27.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.68E+01,2.35E-01,3.00E-04,L3,,,,,
2019/7/11 11:00,0.81,-1.81,-0.008,23.1,22.7,23,22.7,22.8,22.9,22.9,23.1,22.4,0.34,26.8,23.2,23.1,23.1,22.6,23,24,23.1,23.1,22.8,23.2,22.9,22.9,22.6,35,25.7,27.3,23.4,23.2,23.3,,20.1,20.1,3.44,27.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.73E+01,2.06E-01,3.00E-04,L3,,,,,
2019/7/11 17:00,0.81,-1.8,-0.008,23.1,22.8,23.1,22.7,22.8,22.9,22.9,23.1,22.5,0.38,26.8,23.2,23.1,23,22.6,22.9,24,23.1,23,22.8,23.2,22.9,22.9,22.6,34.9,25.6,27.3,23.4,23,23.2,,20.1,20.1,3.54,27.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.71E+01,1.89E-01,3.10E-04,L3,,,,,
2019/7/11 23:00,0.81,-1.79,-0.008,23.1,22.8,23.1,22.7,22.8,22.9,22.9,23.1,22.5,0.38,26.8,23.2,23.1,23.1,22.6,23,24,23.1,23.1,22.8,23.2,22.9,22.9,22.6,34.9,25.6,27.3,23.4,23.1,23.3,,20.1,20.1,3.44,27.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0013,1.69E+01,1.74E-01,3.00E-04,L3,,,,,
2019/7/12 5:00,0.81,-1.77,-0.008,23.1,22.8,23,22.7,22.8,22.9,22.9,23.1,22.5,0.38,26.8,23.2,23.1,23.1,22.6,23,24,23.1,23.1,22.8,23.2,23,22.9,22.7,34.9,25.6,27.3,23.5,23.1,23.3,,20.1,20.1,3.53,28,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.69E+01,2.37E-01,3.10E-04,L3,,,,,
2019/7/12 11:00,0.81,-1.76,-0.008,23.1,22.8,23,22.7,22.9,22.9,22.9,23.1,22.4,0.39,26.8,23.3,23.1,23.1,22.7,23,24,23.1,23.1,22.8,23.2,23,22.9,22.7,34.9,25.7,27.3,23.5,23.2,23.2,,20.2,20.1,3.54,27.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0013,1.66E+01,2.21E-01,3.10E-04,L3,,,,,
2019/7/12 17:00,0.81,-1.74,-0.008,23.1,22.8,23.1,22.7,22.9,23,22.9,23.1,22.5,0.38,26.8,23.2,23.1,23.1,22.6,23,24,23.1,23.1,22.8,23.2,22.9,22.9,22.6,34.8,25.6,27.3,23.5,23.1,23.4,,20.2,20.1,3.54,27.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.68E+01,2.28E-01,3.10E-04,L3,,,,,
2019/7/12 23:00,0.81,-1.74,-0.008,23.1,22.8,23.1,22.7,22.9,23,22.9,23.1,22.5,0.39,26.7,23.2,23.1,23.1,22.6,23,24,23.1,23.1,22.8,23.2,23,22.9,22.7,34.8,25.6,27.3,23.5,23,23.2,,20.2,20.1,3.54,27.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0013,1.64E+01,1.89E-01,3.10E-04,L3,,,,,
2019/7/13 5:00,0.82,-1.74,-0.008,23.2,22.8,23.1,22.8,22.9,23,22.9,23.1,22.5,0.3,26.8,23.2,23.1,23.1,22.6,23,24,23.1,23.1,22.9,23.2,23,22.9,22.7,34.8,25.6,27.3,23.5,23.3,23.3,,20.2,20.2,3.44,28,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.68E+01,1.45E-01,3.10E-04,L3,,,,,
2019/7/13 11:00,0.82,-1.74,-0.008,23.2,22.8,23.1,22.8,22.9,23,23,23.1,22.5,0.31,26.8,23.3,23.1,23.1,22.7,23.1,24,23.2,23.1,22.9,23.3,23,22.9,22.7,34.8,25.7,27.3,23.5,23.2,23.4,,20.3,20.2,3.43,28.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.63E+01,1.89E-01,3.10E-04,L3,,,,,
2019/7/13 17:00,0.82,-1.73,-0.008,23.2,22.9,23.1,22.8,22.9,23,23,23.2,22.5,0.35,26.8,23.3,23.1,23.1,22.7,23,24,23.2,23.1,22.9,23.3,23.1,23,22.7,34.8,25.7,27.3,23.5,23.2,23.5,,20.3,20.2,3.43,28.3,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.68E+01,1.68E-01,3.10E-04,L3,,,,,
2019/7/13 23:00,0.82,-1.73,-0.008,23.2,22.9,23.1,22.8,22.9,23,23,23.1,22.6,0.31,26.8,23.3,23.2,23.1,22.7,23.1,24.1,23.2,23.1,22.9,23.3,23.1,23,22.7,34.7,25.7,27.3,23.5,23.2,23.4,,20.3,20.2,3.44,28.4,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.68E+01,1.58E-01,3.10E-04,L3,,,,,
2019/7/14 5:00,0.82,-1.73,-0.008,23.3,22.9,23.2,22.8,22.9,23.1,23.1,23.2,22.6,0.33,26.8,23.3,23.2,23.1,22.7,23.1,24.1,23.3,23.2,22.9,23.3,23.1,23,22.7,34.7,25.7,27.3,23.5,23.2,23.5,,20.3,20.2,3.54,28.5,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.67E+01,1.38E-01,3.10E-04,L3,,,,,
2019/7/14 11:00,0.82,-1.73,-0.008,23.3,22.9,23.2,22.8,22.9,23.1,23.1,23.2,22.6,0.35,26.8,23.3,23.2,23.2,22.7,23.1,24.1,23.3,23.2,22.9,23.3,23.1,23,22.8,34.7,25.7,27.3,23.5,23.3,23.4,,20.3,20.3,3.64,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,2.17E-01,3.10E-04,L3,,,,,
2019/7/14 17:00,0.82,-1.72,-0.008,23.3,22.9,23.2,22.9,23,23.1,23.1,23.3,22.6,0.33,26.8,23.3,23.2,23.2,22.7,23.1,24.1,23.3,23.2,22.9,23.3,23.1,23,22.8,34.7,25.7,27.3,23.5,23.2,23.5,,20.3,20.3,3.64,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.69E+01,2.03E-01,3.10E-04,L3,,,,,
2019/7/14 23:00,0.82,-1.73,-0.008,23.3,22.9,23.2,22.9,23,23.1,23.1,23.2,22.6,0.27,26.8,23.3,23.2,23.1,22.7,23.1,24.1,23.3,23.2,23,23.3,23.1,23.1,22.8,34.7,25.7,27.3,23.5,23.1,23.3,,20.3,20.3,3.64,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0014,1.69E+01,1.51E-01,3.10E-04,L3,,,,,
2019/7/15 5:00,0.82,-1.74,-0.008,23.3,22.9,23.2,22.9,23,23.1,23.1,23.3,22.6,0.26,26.8,23.3,23.2,23.2,22.8,23.1,24.1,23.3,23.2,23,23.3,23.1,23.1,22.8,34.7,25.7,27.3,23.6,23.2,23.5,,20.3,20.3,3.65,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0013,1.73E+01,2.61E-01,3.10E-04,L3,,,,,
2019/7/15 11:00,0.82,-1.75,-0.008,23.3,23,23.2,22.9,23,23.1,23.1,23.3,22.7,0.27,26.8,23.3,23.3,23.2,22.8,23.1,24.1,23.3,23.3,23,23.4,23.1,23.1,22.8,34.6,25.7,27.3,23.6,23.4,23.4,,20.4,20.3,3.64,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0014,1.66E+01,2.24E-01,3.10E-04,L3,,,,,
2019/7/15 17:00,0.82,-1.76,-0.008,23.3,23,23.3,22.9,23.1,23.1,23.1,23.3,22.7,0.25,26.8,23.4,23.3,23.3,22.8,23.2,24.1,23.3,23.3,23,23.4,23.1,23.1,22.8,34.6,25.8,27.3,23.6,23.2,23.5,,20.4,20.3,3.64,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.70E+01,2.24E-01,3.10E-04,L3,,,,,
2019/7/15 23:00,0.81,-1.77,-0.008,23.3,23,23.3,22.9,23.1,23.1,23.1,23.3,22.7,0.26,26.8,23.4,23.3,23.2,22.8,23.2,24.1,23.3,23.3,23.1,23.4,23.1,23.1,22.9,34.6,25.8,27.4,23.6,23.2,23.5,,20.4,20.3,3.65,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.69E+01,2.34E-01,3.10E-04,L3,,,,,
2019/7/16 5:00,0.81,-1.78,-0.008,23.3,23,23.3,22.9,23.1,23.1,23.1,23.3,22.7,0.24,26.8,23.4,23.3,23.2,22.8,23.2,24.1,23.3,23.3,23,23.4,23.1,23.1,22.8,34.6,25.7,27.3,23.6,23.2,23.5,,20.4,20.3,3.54,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.72E+01,1.79E-01,3.10E-04,L3,,,,,
2019/7/16 11:00,0.81,-1.79,-0.008,23.3,23,23.3,22.9,23.1,23.2,23.1,23.3,22.7,0.31,26.8,23.4,23.3,23.3,22.9,23.2,24.2,23.4,23.3,23.1,23.4,23.2,23.1,22.9,34.6,25.8,27.4,23.7,23.2,23.5,,20.4,20.3,3.54,28.6,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.71E+01,1.99E-01,3.10E-04,L3,,,,,
2019/7/16 17:00,0.81,-1.78,-0.008,23.4,23,23.3,22.9,23.1,23.2,23.1,23.3,22.7,0.28,26.8,23.4,23.3,23.3,22.9,23.2,24.2,23.4,23.3,23.1,23.5,23.2,23.1,22.9,34.6,25.8,27.3,23.7,23.2,23.5,,20.4,20.4,3.54,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.67E+01,1.93E-01,3.00E-04,L3,,,,,
2019/7/16 23:00,0.81,-1.79,-0.008,23.4,23,23.3,22.9,23.1,23.2,23.1,23.3,22.7,0.31,26.9,23.5,23.3,23.3,22.9,23.2,24.2,23.4,23.3,23.1,23.5,23.2,23.1,22.9,34.5,25.8,27.4,23.7,23.3,23.5,,20.4,20.4,3.54,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.69E+01,1.71E-01,3.10E-04,L3,,,,,
2019/7/17 5:00,0.82,-1.79,-0.008,23.4,23,23.3,23,23.1,23.2,23.2,23.3,22.7,0.27,26.9,23.5,23.3,23.3,22.9,23.3,24.2,23.4,23.3,23.1,23.5,23.2,23.1,22.9,34.5,25.8,27.4,23.7,23.2,23.5,,20.4,20.4,3.54,28.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.72E+01,1.71E-01,3.10E-04,L3,,,,,
2019/7/17 11:00,0.82,-1.79,-0.008,23.4,23.1,23.3,23,23.1,23.3,23.2,23.3,22.8,0.3,26.8,23.5,23.3,23.3,22.9,23.3,24.2,23.4,23.3,23.1,23.5,23.3,23.2,22.9,34.5,25.8,27.4,23.7,23.5,23.5,,20.5,20.4,3.54,28.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.68E+01,2.02E-01,3.10E-04,L3,,,,,
2019/7/17 17:00,0.82,-1.78,-0.008,23.4,23.1,23.3,23,23.1,23.3,23.2,23.4,22.8,0.34,26.9,23.5,23.4,23.3,22.9,23.3,24.2,23.4,23.4,23.1,23.5,23.3,23.2,22.9,34.5,25.9,27.4,23.7,23.3,23.6,,20.5,20.4,3.54,28.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,1.61E-01,3.10E-04,L3,,,,,
2019/7/17 23:00,0.82,-1.79,-0.008,23.4,23.1,23.3,23,23.2,23.3,23.2,23.4,22.8,0.29,26.8,23.5,23.4,23.3,22.9,23.3,24.2,23.5,23.4,23.1,23.5,23.3,23.2,22.9,34.4,25.9,27.4,23.7,23.3,23.5,,20.5,20.4,3.54,29,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.68E+01,2.12E-01,3.10E-04,L3,,,,,
2019/7/18 5:00,0.82,-1.79,-0.008,23.5,23.1,23.3,23.1,23.2,23.3,23.3,23.4,22.8,0.29,26.9,23.5,23.4,23.4,22.9,23.3,24.2,23.5,23.4,23.2,23.5,23.3,23.2,23,34.5,25.9,27.4,23.7,23.4,23.6,,20.5,20.4,3.54,29,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0013,1.68E+01,1.22E-01,3.10E-04,L3,,,,,
2019/7/18 11:00,0.82,-1.79,-0.008,23.5,23.1,23.4,23.1,23.2,23.3,23.3,23.4,22.8,0.32,26.9,23.5,23.4,23.4,23,23.3,24.3,23.5,23.4,23.2,23.5,23.3,23.2,23,34.4,25.9,27.4,23.7,23.6,23.7,,20.5,20.4,3.54,29,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,2.20E-01,3.10E-04,L3,,,,,
2019/7/18 17:00,0.82,-1.77,-0.008,23.5,23.1,23.4,23.1,23.2,23.3,23.3,23.5,22.8,0.3,26.9,23.5,23.4,23.4,23,23.3,24.3,23.5,23.5,23.2,23.6,23.3,23.3,23,34.4,25.9,27.4,23.7,23.5,23.8,,20.6,20.5,3.44,29.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0014,1.69E+01,2.24E-01,3.10E-04,L3,,,,,
2019/7/18 23:00,0.82,-1.78,-0.008,23.5,23.2,23.4,23.1,23.2,23.3,23.3,23.5,22.9,0.35,26.9,23.6,23.5,23.4,23,23.4,24.3,23.5,23.5,23.2,23.6,23.3,23.3,23,34.4,25.9,27.5,23.8,23.5,23.7,,20.6,20.5,3.44,29.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.70E+01,1.55E-01,3.10E-04,L3,,,,,
2019/7/19 5:00,0.82,-1.76,-0.008,23.5,23.2,23.4,23.1,23.3,23.4,23.3,23.5,22.9,0.4,26.9,23.6,23.5,23.5,23.1,23.4,24.3,23.5,23.5,23.3,23.6,23.4,23.3,23.1,34.4,25.9,27.5,23.8,23.5,23.7,,20.6,20.5,3.43,29.3,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.71E+01,2.11E-01,3.10E-04,L3,,,,,
2019/7/19 11:00,0.82,-1.76,-0.008,23.5,23.2,23.5,23.2,23.3,23.4,23.3,23.5,22.9,0.29,26.9,23.6,23.5,23.5,23.1,23.4,24.3,23.6,23.5,23.3,23.6,23.4,23.3,23.1,34.5,25.9,27.5,23.8,23.3,23.5,,20.6,20.5,3.44,29.5,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.66E+01,1.36E-01,3.10E-04,L3,,,,,
2019/7/19 17:00,0.82,-1.75,-0.008,23.6,23.2,23.5,23.2,23.3,23.4,23.4,23.5,22.9,0.29,26.9,23.7,23.5,23.5,23.1,23.4,24.4,23.6,23.5,23.3,23.7,23.4,23.4,23.1,34.5,26,27.5,23.9,23.5,23.9,,20.6,20.6,3.44,29.7,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.68E+01,1.46E-01,3.10E-04,L3,,,,,
2019/7/19 23:00,0.82,-1.76,-0.008,23.6,23.3,23.5,23.3,23.3,23.4,23.4,23.6,22.9,0.26,27,23.7,23.6,23.5,23.1,23.5,24.4,23.6,23.5,23.3,23.7,23.5,23.4,23.1,34.5,26,27.5,23.9,23.6,23.9,,20.6,20.6,3.43,29.8,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.67E+01,1.55E-01,3.10E-04,L3,,,,,
2019/7/20 5:00,0.82,-1.77,-0.008,23.6,23.3,23.5,23.2,23.3,23.5,23.4,23.6,23,0.23,27,23.7,23.6,23.6,23.2,23.5,24.4,23.7,23.6,23.3,23.7,23.5,23.4,23.1,34.4,26,27.6,23.9,23.6,23.7,,20.6,20.6,3.44,30,0,0,-,-,27.99,-,56,-,-,0.44,-,20.4,,,0.14,0.13,0.0015,1.66E+01,2.12E-01,3.10E-04,L3,,,,,
2019/7/20 11:00,0.82,-1.78,-0.008,23.7,23.3,23.6,23.3,23.4,23.5,23.4,23.6,23,0.27,27,23.7,23.7,23.6,23.2,23.5,24.5,23.7,23.6,23.4,23.7,23.5,23.4,23.2,34.5,26,27.6,23.9,23.5,23.8,,20.6,20.6,3.44,30.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.69E+01,1.92E-01,3.10E-04,L3,,,,,
2019/7/20 17:00,0.82,-1.78,-0.008,23.7,23.3,23.6,23.3,23.4,23.5,23.5,23.7,23,0.37,27,23.7,23.6,23.6,23.2,23.5,24.4,23.7,23.6,23.4,23.7,23.5,23.5,23.2,34.4,26,27.6,23.9,23.5,23.8,,20.7,20.6,3.44,30.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,1.29E-01,3.10E-04,L3,,,,,
2019/7/20 23:00,0.82,-1.78,-0.008,23.7,23.3,23.6,23.3,23.4,23.5,23.5,23.6,23.1,0.27,27,23.8,23.7,23.6,23.2,23.6,24.5,23.7,23.7,23.4,23.8,23.5,23.5,23.2,34.4,26,27.6,24,23.6,23.9,,20.7,20.6,3.54,30.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.5,,,0.14,0.13,0.0015,1.68E+01,1.49E-01,3.00E-04,L3,,,,,
2019/7/21 5:00,0.82,-1.79,-0.008,23.7,23.4,23.7,23.3,23.5,23.5,23.5,23.7,23.1,0.26,27.1,23.8,23.7,23.7,23.3,23.6,24.5,23.7,23.7,23.5,23.8,23.6,23.5,23.3,34.4,26.1,27.6,24,23.6,23.9,,20.7,20.6,3.54,30.3,0,0,-,-,27.99,-,56,-,-,0.44,-,20.6,,,0.14,0.13,0.0015,1.68E+01,2.49E-01,3.10E-04,L3,,,,,
2019/7/21 11:00,0.82,-1.79,-0.008,23.7,23.4,23.7,23.3,23.5,23.6,23.5,23.7,23.1,0.34,27.1,23.8,23.7,23.7,23.3,23.7,24.6,23.7,23.7,23.5,23.8,23.6,23.5,23.3,34.4,26.1,27.6,24,23.6,23.9,,20.7,20.6,3.44,30.2,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0014,1.68E+01,2.14E-01,3.00E-04,L3,,,,,
2019/7/21 17:00,0.82,-1.78,-0.008,23.8,23.4,23.7,23.4,23.5,23.6,23.5,23.7,23.1,0.36,27.1,23.8,23.7,23.7,23.3,23.6,24.6,23.8,23.7,23.5,23.8,23.6,23.5,23.3,34.4,26.1,27.6,24,23.7,24.1,,20.7,20.7,3.43,30.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.69E+01,1.57E-01,3.10E-04,L3,,,,,
2019/7/21 23:00,0.82,-1.78,-0.008,23.8,23.4,23.7,23.3,23.5,23.6,23.6,23.7,23.1,0.38,27.1,23.9,23.7,23.7,23.3,23.7,24.6,23.8,23.7,23.5,23.8,23.6,23.5,23.3,34.4,26.1,27.6,24,23.7,23.9,,20.8,20.7,3.44,30.1,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.72E+01,1.99E-01,3.10E-04,L3,,,,,
2019/7/22 5:00,0.82,-1.77,-0.008,23.8,23.5,23.7,23.4,23.5,23.6,23.6,23.7,23.1,0.38,27.1,23.9,23.8,23.7,23.3,23.7,24.6,23.8,23.7,23.5,23.9,23.7,23.6,23.3,34.4,26.1,27.6,24.1,23.6,23.9,,20.8,20.7,3.34,29.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.68E+01,1.96E-01,3.10E-04,L3,,,,,
2019/7/22 11:00,0.82,-1.76,-0.008,23.8,23.5,23.7,23.4,23.5,23.6,23.6,23.7,23.2,0.4,27.1,23.9,23.8,23.7,23.3,23.7,24.6,23.8,23.7,23.5,23.9,23.7,23.6,23.3,34.3,26.1,27.6,24.1,23.6,23.7,,20.8,20.7,3.33,29.9,0,-,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0014,1.67E+01,2.16E-01,3.10E-04,L3,,,,,
2019/7/22 17:00,0.83,-1.75,-0.008,23.8,23.5,23.7,23.4,23.5,23.7,23.6,23.7,23.2,0.4,27.1,23.9,23.8,23.7,23.4,23.7,24.6,23.8,23.8,23.5,23.9,23.7,23.6,23.3,34.3,26.1,27.7,24.1,23.6,23.9,,20.8,20.7,3.34,29.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.9,,,0.14,0.13,0.0015,1.68E+01,9.95E-02,3.10E-04,L3,,,,,
2019/7/22 23:00,0.83,-1.75,-0.008,23.8,23.5,23.7,23.4,23.6,23.7,23.7,23.8,23.2,0.4,27.1,23.9,23.8,23.8,23.4,23.7,24.6,23.8,23.8,23.6,23.9,23.7,23.6,23.4,34.3,26.2,27.6,24.1,23.8,23.9,,20.8,20.7,3.33,29.9,0,0,-,-,27.99,-,56,-,-,0.44,-,20.8,,,0.14,0.13,0.0015,1.68E+01,2.14E-01,3.10E-04,L3,,,,,
2019/7/23 5:00,0.83,-1.73,-0.008,23.8,23.5,23.7,23.5,23.6,23.7,23.7,23.8,23.2,0.37,27.1,23.9,23.8,23.8,23.4,23.7,24.6,23.9,23.8,23.6,23.9,23.7,23.7,23.4,34.3,26.2,27.7,24.1,24,24,,20.8,20.8,3.33,30,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0015,1.72E+01,2.73E-01,3.10E-04,L3,,,,,
2019/7/23 11:00,0.83,-1.73,-0.008,23.9,23.5,23.8,23.5,23.6,23.7,23.7,23.8,23.2,0.39,27.1,24,23.9,23.8,23.5,23.8,24.7,23.9,23.8,23.6,23.9,23.7,23.7,23.4,34.3,26.2,27.7,24.1,23.8,24,,20.8,20.8,3.44,30,0,0,-,-,27.99,-,56,-,-,0.44,-,20.7,,,0.14,0.13,0.0014,1.69E+01,1.95E-01,3.10E-04,L3,,,,,
