,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���l
2019/9/1 17:00,0.84,-1.76,-0.008,27.4,27.1,27.3,27,27.1,27.2,27.2,27.3,26.8,0.64,30,27.5,27.3,27.3,27,27.3,28.2,27.6,27.4,27.2,27.5,27.3,27.2,27,36,29.7,30.9,27.6,27.4,27.5,,23.4,23.3,4.06,33.2,0,0,15.53,-,14.09,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0013,1.71E+01,9.87E-02,3.10E-04,L3,-,0.0247,-,-,
2019/9/1 23:00,0.84,-1.77,-0.008,27.4,27.1,27.3,27,27.1,27.3,27.2,27.3,26.8,0.64,30,27.5,27.4,27.3,27.1,27.3,28.2,27.5,27.4,27.2,27.5,27.3,27.2,27,36,29.7,30.9,27.6,27.5,27.6,,23.4,23.3,4.07,33.2,0,0,15.57,-,14.11,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0014,1.66E+01,1.10E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/2 5:00,0.84,-1.77,-0.008,27.4,27.1,27.3,27.1,27.2,27.3,27.2,27.3,26.8,0.69,30,27.5,27.4,27.3,27.1,27.3,28.2,27.5,27.4,27.2,27.5,27.3,27.2,27,36.1,29.7,30.9,27.7,27.6,27.6,,23.5,23.4,4.06,33.2,0,0,15.58,-,14.11,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0013,1.67E+01,1.55E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/2 11:00,0.84,-1.77,-0.008,27.5,27.1,27.3,27.1,27.2,27.3,27.3,27.4,26.9,0.71,30.1,27.6,27.4,27.3,27.1,27.4,28.3,27.5,27.5,27.3,27.6,27.3,27.3,27.1,36.1,29.8,31,27.7,27.4,27.6,,23.5,23.4,3.96,33.1,0,0,15.38,-,14.03,-,20,-,-,0.42,0.425,21.2,,,0.13,0.13,0.0014,1.66E+01,1.60E-01,3.10E-04,L3,-,0.0245,-,-,
2019/9/2 17:00,0.84,-1.76,-0.008,27.5,27.2,27.3,27.1,27.2,27.3,27.3,27.4,26.9,0.67,30.1,27.6,27.5,27.4,27.2,27.4,28.3,27.5,27.4,27.3,27.6,27.3,27.3,27.1,36.1,29.8,31,27.7,27.3,27.5,,23.5,23.4,3.96,33.2,0,0,15.57,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.13,0.0015,1.65E+01,1.82E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/2 23:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.1,27.2,27.3,27.3,27.4,26.9,0.71,30.1,27.6,27.5,27.3,27.2,27.4,28.3,27.5,27.5,27.3,27.6,27.4,27.3,27.1,36.1,29.8,31,27.7,27.4,27.5,,23.5,23.4,4.07,33.1,0,0,15.63,-,14.12,-,20,-,-,0.43,0.431,21.2,,,0.13,0.13,0.0014,1.65E+01,1.01E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/3 5:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.1,27.2,27.3,27.3,27.4,26.9,0.66,30.1,27.6,27.5,27.4,27.2,27.4,28.3,27.6,27.5,27.3,27.6,27.4,27.3,27.1,36.1,29.8,31,27.7,27.5,27.6,,23.5,23.5,4.07,33,0,0,15.61,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0014,1.67E+01,1.00E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/3 11:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.1,27.3,27.3,27.3,27.4,26.9,0.7,30.1,27.6,27.5,27.4,27.2,27.4,28.4,27.6,27.5,27.4,27.6,27.4,27.4,27.1,36.1,29.9,31,27.7,27.4,27.5,,23.5,23.5,4.07,32.8,0,0,15.55,-,14.09,-,20,-,-,0.43,0.429,21.2,,,0.13,0.13,0.0014,1.69E+01,1.04E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/3 17:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.2,27.3,27.4,27.4,27.4,26.9,0.69,30.1,27.6,27.5,27.4,27.2,27.5,28.4,27.7,27.5,27.3,27.6,27.4,27.3,27.1,36.1,29.8,31.1,27.8,27.4,27.8,,23.5,23.5,4.07,32.7,0,0,15.62,-,14.11,-,20,-,-,0.43,0.431,21.2,,,0.13,0.13,0.0013,1.69E+01,1.03E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/3 23:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.2,27.3,27.4,27.3,27.4,26.9,0.68,30.1,27.6,27.5,27.4,27.2,27.4,28.3,27.6,27.5,27.4,27.6,27.4,27.4,27.1,36.1,29.8,31,27.8,27.4,27.5,,23.6,23.5,4.07,32.6,0,0,15.69,-,14.13,-,20,-,-,0.43,0.432,21.2,,,0.13,0.13,0.0015,1.67E+01,1.94E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/4 5:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.2,27.3,27.4,27.4,27.4,26.9,0.63,30.1,27.6,27.5,27.4,27.2,27.5,28.4,27.6,27.5,27.4,27.6,27.4,27.4,27.2,36.2,29.8,31.1,27.8,27.5,27.7,,23.6,23.5,4.06,32.6,0,0,15.68,-,14.14,-,20,-,-,0.43,0.432,21.1,,,0.13,0.13,0.0013,1.67E+01,1.22E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/4 11:00,0.84,-1.77,-0.008,27.6,27.2,27.4,27.2,27.3,27.4,27.4,27.5,27,0.66,30.1,27.6,27.5,27.4,27.2,27.5,28.4,27.6,27.5,27.4,27.6,27.4,27.4,27.2,36.2,29.9,31.1,27.8,27.6,27.7,,23.6,23.5,3.96,32.7,0,0,15.46,-,14.06,-,20,-,-,0.43,0.426,21.1,,,0.13,0.13,0.0014,1.65E+01,1.66E-01,3.10E-04,L3,-,0.0245,-,-,
2019/9/4 17:00,0.84,-1.77,-0.008,27.6,27.3,27.4,27.2,27.3,27.4,27.4,27.4,27,0.66,30.1,27.6,27.5,27.4,27.2,27.5,28.4,27.6,27.5,27.4,27.6,27.5,27.4,27.2,36.2,29.9,31.1,27.8,27.5,27.8,,23.6,23.5,3.97,32.8,0,0,15.55,-,14.08,-,20,-,-,0.43,0.428,21.1,,,0.13,0.13,0.0013,1.68E+01,1.60E-01,3.10E-04,L3,-,0.0247,-,-,
2019/9/4 23:00,0.84,-1.77,-0.008,27.6,27.3,27.4,27.2,27.3,27.4,27.4,27.5,27,0.68,30.1,27.6,27.6,27.4,27.2,27.5,28.4,27.6,27.5,27.4,27.6,27.4,27.4,27.2,36.1,29.9,31.1,27.8,27.5,27.6,,23.6,23.5,3.87,32.7,0,0,15.65,-,14.12,-,20,-,-,0.43,0.431,21.2,,,0.13,0.13,0.0014,1.67E+01,1.32E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/5 5:00,0.84,-1.77,-0.008,27.6,27.3,27.5,27.2,27.3,27.4,27.4,27.5,27,0.66,30.2,27.7,27.6,27.4,27.3,27.5,28.4,27.6,27.6,27.4,27.7,27.5,27.4,27.2,36.2,29.9,31.1,27.8,27.7,27.7,,23.6,23.6,3.86,32.7,0,0,15.62,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0015,1.68E+01,1.32E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/5 11:00,0.84,-1.77,-0.008,27.6,27.3,27.5,27.2,27.3,27.5,27.4,27.5,27,0.7,30.2,27.7,27.6,27.5,27.3,27.6,28.5,27.6,27.6,27.4,27.7,27.5,27.4,27.2,36.2,29.9,31.1,27.8,27.6,27.8,,23.6,23.6,3.86,32.6,0,0,15.47,-,14.05,-,20,-,-,0.43,0.426,21.2,,,0.13,0.13,0.0013,1.66E+01,1.01E-01,3.10E-04,L3,-,0.0245,-,-,
2019/9/5 17:00,0.85,-1.76,-0.008,27.6,27.3,27.5,27.2,27.4,27.5,27.4,27.5,27,0.69,30.2,27.7,27.6,27.5,27.3,27.6,28.5,27.7,27.6,27.5,27.7,27.5,27.4,27.2,36.2,30,31.1,27.8,27.5,27.8,,23.6,23.6,3.76,32.9,0,0,15.54,-,14.08,-,20,-,-,0.43,0.428,21.2,,,0.13,0.13,0.0014,1.63E+01,9.84E-02,3.10E-04,L3,-,0.0247,-,-,
2019/9/5 23:00,0.85,-1.76,-0.008,27.6,27.3,27.5,27.3,27.4,27.5,27.5,27.5,27.1,0.7,30.2,27.7,27.6,27.5,27.3,27.5,28.4,27.7,27.6,27.5,27.7,27.5,27.5,27.3,36.2,29.9,31.1,27.8,27.5,27.6,,23.6,23.6,3.76,32.8,0,0,15.6,-,14.11,-,20,-,-,0.43,0.43,21.2,,,0.13,0.13,0.0014,1.66E+01,1.01E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/6 5:00,0.85,-1.75,-0.008,27.6,27.3,27.5,27.3,27.4,27.5,27.5,27.5,27.1,0.66,30.2,27.7,27.6,27.5,27.3,27.6,28.5,27.7,27.6,27.5,27.7,27.5,27.5,27.3,36.2,30,31.2,27.9,27.8,27.8,,23.7,23.6,3.76,32.7,0,0,15.63,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0015,1.69E+01,1.13E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/6 11:00,0.85,-1.75,-0.008,27.7,27.3,27.5,27.3,27.4,27.5,27.5,27.5,27.1,0.69,30.2,27.8,27.6,27.5,27.3,27.6,28.5,27.7,27.6,27.5,27.8,27.6,27.5,27.3,36.2,30,31.2,27.9,27.7,27.8,,23.7,23.6,3.65,32.8,0,0,15.32,-,13.98,-,20,-,-,0.42,0.421,21.1,,,0.13,0.13,0.0013,1.64E+01,9.30E-02,3.10E-04,L3,-,0.0242,-,-,
2019/9/6 17:00,0.85,-1.74,-0.008,27.7,27.4,27.6,27.3,27.4,27.5,27.5,27.5,27.1,0.66,30.2,27.8,27.6,27.5,27.4,27.6,28.5,27.7,27.6,27.5,27.8,27.6,27.5,27.3,36.2,30,31.2,27.9,27.8,27.9,,23.7,23.6,3.65,32.8,0,0,15.54,-,14.08,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0013,1.66E+01,1.05E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/6 23:00,0.85,-1.74,-0.008,27.7,27.4,27.6,27.4,27.5,27.6,27.6,27.6,27.1,0.68,30.3,27.8,27.7,27.6,27.4,27.6,28.5,28,27.7,27.5,27.8,27.6,27.5,27.3,36.3,30.1,31.2,27.9,27.8,27.9,,23.8,23.7,3.66,32.9,0,0,15.58,-,14.11,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0014,1.67E+01,1.23E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/7 5:00,0.85,-1.74,-0.008,27.7,27.4,27.6,27.4,27.5,27.6,27.6,27.6,27.2,0.67,30.3,27.8,27.7,27.6,27.4,27.7,28.6,27.8,27.7,27.6,27.8,27.6,27.6,27.3,36.3,30.1,31.2,28,27.8,27.9,,23.8,23.7,3.65,33,0,0,15.6,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0013,1.68E+01,1.25E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/7 11:00,0.85,-1.74,-0.008,27.8,27.5,27.6,27.4,27.5,27.6,27.6,27.6,27.2,0.76,30.3,27.8,27.7,27.6,27.4,27.7,28.6,27.8,27.7,27.6,27.8,27.6,27.6,27.4,36.3,30.1,31.2,28,27.7,27.8,,23.8,23.7,3.55,33,0,0,15.33,-,14,-,20,-,-,0.42,0.422,21.2,,,0.13,0.13,0.0013,1.63E+01,1.51E-01,3.10E-04,L3,-,0.0244,-,-,
2019/9/7 17:00,0.85,-1.73,-0.008,27.8,27.5,27.7,27.4,27.5,27.6,27.6,27.6,27.2,0.67,30.3,27.9,27.7,27.6,27.5,27.7,28.6,27.8,27.7,27.6,27.9,27.6,27.6,27.4,36.3,30.1,31.3,28,27.8,28,,23.8,23.7,3.55,33,0,0,15.53,-,14.09,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0014,1.71E+01,1.13E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/7 23:00,0.85,-1.73,-0.008,27.8,27.5,27.7,27.4,27.6,27.6,27.6,27.7,27.2,0.72,30.3,27.9,27.8,27.6,27.5,27.7,28.6,27.9,27.8,27.6,27.9,27.7,27.6,27.4,36.3,30.2,31.3,28,27.8,28,,23.8,23.7,3.55,33.1,0,0,15.56,-,14.11,-,20,-,-,0.43,0.43,21.1,,,0.13,0.13,0.0014,1.68E+01,1.44E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/8 5:00,0.85,-1.72,-0.008,27.8,27.6,27.7,27.5,27.6,27.7,27.7,27.7,27.3,0.69,30.3,27.9,27.8,27.6,27.5,27.7,28.7,27.9,27.8,27.6,27.9,27.7,27.6,27.4,36.4,30.2,31.3,28,28,28,,23.8,23.8,3.45,33.2,0,0,15.52,-,14.09,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0014,1.65E+01,1.43E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/8 11:00,0.85,-1.72,-0.008,27.9,27.5,27.7,27.5,27.6,27.7,27.7,27.7,27.3,0.73,30.4,27.9,27.8,27.7,27.5,27.8,28.7,27.9,27.8,27.7,27.9,27.7,27.6,27.5,36.4,30.2,31.4,28.1,27.8,28.1,,23.8,23.8,3.45,33.2,0,0,15.26,-,13.97,-,20,-,-,0.42,0.421,21.1,,,0.13,0.13,0.0013,1.68E+01,1.89E-01,3.10E-04,L3,-,0.0243,-,-,
2019/9/8 17:00,0.85,-1.71,-0.008,27.9,27.6,27.7,27.5,27.6,27.7,27.7,27.7,27.3,0.69,30.4,27.9,27.8,27.7,27.5,27.8,28.7,28.1,27.8,27.7,27.9,27.7,27.7,27.5,36.4,30.2,31.4,28.1,27.9,28.1,,23.8,23.8,3.35,33.2,0,0,15.51,-,14.08,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0013,1.65E+01,1.13E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/8 23:00,0.85,-1.71,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.71,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.5,30.3,31.4,28.1,27.9,28.1,,23.8,23.8,3.35,33.3,0,0,15.54,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.13,0.0013,1.65E+01,9.35E-02,3.10E-04,L3,-,0.025,-,-,
2019/9/9 5:00,0.86,-1.7,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.79,30.5,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.5,30.3,31.4,28.1,28,28.1,,23.9,23.8,-,-,0,0,15.48,-,14.08,-,20,-,-,0.43,0.429,21.2,,,0.13,0.13,0.0014,1.67E+01,1.22E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/9 11:00,0.86,-1.67,-0.008,27.9,27.6,27.8,27.6,27.6,27.7,27.7,27.8,27.3,1.04,30.5,28,27.9,27.8,27.6,27.9,28.8,28,27.9,27.7,28,27.8,27.7,27.5,36.5,30.3,31.4,28.1,27.8,28,,23.9,23.8,-,-,0,0,15.46,-,14.09,-,20,-,-,0.43,0.429,21.5,,,0.13,0.13,0.0013,1.66E+01,1.44E-01,3.10E-04,L3,-,0.0253,-,-,
2019/9/9 17:00,0.86,-1.67,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.52,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.4,30.3,31.4,28.1,27.8,28,,23.9,23.8,-,-,0,0,15.51,-,14.08,-,20,-,-,0.43,0.429,20.6,,,0.13,0.13,0.0014,1.62E+01,1.10E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/9 23:00,0.85,-1.71,-0.008,27.9,27.6,27.8,27.5,27.6,27.7,27.7,27.8,27.3,0.6,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.4,30.3,31.4,28.1,27.8,28,,23.9,23.8,-,-,0,0,15.53,-,14.1,-,20,-,-,0.43,0.43,20.8,,,0.13,0.13,0.0014,1.62E+01,1.01E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/10 5:00,0.85,-1.71,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.68,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.4,30.3,31.4,28.1,27.8,28,,23.9,23.9,-,-,0,0,15.55,-,14.11,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0014,1.67E+01,1.19E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/10 11:00,0.85,-1.72,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.69,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.4,30.3,31.4,28.1,27.9,28.1,,24,23.9,-,-,0,0,15.22,-,13.97,-,20,-,-,0.42,0.42,21,,,0.13,0.13,0.0013,1.63E+01,1.02E-01,3.10E-04,L3,-,0.0243,-,-,
2019/9/10 17:00,0.85,-1.72,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.4,0.64,30.5,28,27.9,27.7,27.6,27.9,28.8,28,27.9,27.8,28,27.8,27.7,27.6,36.4,30.3,31.4,28.2,28,28.2,,24,23.9,-,-,0,0,15.5,-,14.09,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0014,1.64E+01,1.22E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/10 23:00,0.85,-1.73,-0.008,28,27.7,27.9,27.6,27.7,27.8,27.8,27.8,27.4,0.65,30.5,28,27.9,27.8,27.6,27.9,28.8,28,27.9,27.8,28,27.8,27.8,27.6,36.4,30.3,31.4,28.2,28.1,28.3,,24,23.9,-,-,0,0,15.55,-,14.1,-,20,-,-,0.43,0.43,21,,,0.13,0.13,0.0014,1.67E+01,1.49E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/11 5:00,0.85,-1.73,-0.008,28,27.7,27.9,27.6,27.7,27.9,27.8,27.9,27.4,0.71,30.5,28.1,28,27.8,27.6,27.9,28.8,28.1,28,27.8,28.1,27.9,27.8,27.6,36.5,30.3,31.5,28.2,28.1,28.2,,24,23.9,-,-,0,0,15.55,-,14.11,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0015,1.63E+01,1.85E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/11 11:00,0.85,-1.72,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.8,27.9,27.4,0.81,30.5,28.1,28,27.8,27.7,27.9,28.8,28.1,28,27.8,28.1,27.9,27.8,27.6,36.5,30.4,31.5,28.2,27.9,28.1,,24,23.9,-,-,0,0,15.35,-,14.01,-,20,-,-,0.42,0.423,21.2,,,0.13,0.13,0.0015,1.65E+01,1.72E-01,3.10E-04,L3,-,0.0246,-,-,
2019/9/11 17:00,0.86,-1.7,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.8,27.9,27.4,0.68,30.5,28.1,28,27.8,27.7,27.9,28.8,28.3,28,27.8,28.1,27.9,27.8,27.6,36.5,30.4,31.5,28.2,28,28.2,,24,24,-,-,0,0,15.56,-,14.11,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0014,1.63E+01,1.47E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/11 23:00,0.86,-1.7,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.8,27.9,27.4,0.67,30.5,28.1,28,27.8,27.7,28,28.8,28.1,28,27.9,28.1,27.9,27.9,27.7,36.5,30.4,31.5,28.3,28.1,28.2,,24,24,-,-,0,0,15.48,-,14.09,-,20,-,-,0.43,0.429,21,,,0.13,0.13,0.0014,1.63E+01,1.02E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/12 5:00,0.86,-1.71,-0.008,28.1,27.7,28,27.7,27.8,27.9,27.9,27.9,27.5,0.61,30.6,28.1,28,27.8,27.7,28,28.9,28.1,28,27.9,28.2,27.9,27.8,27.6,36.5,30.4,31.5,28.3,28.1,28.2,,24,24,-,-,0,0,15.6,-,14.12,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0013,1.68E+01,1.54E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/12 11:00,0.85,-1.73,-0.008,28.1,27.7,28,27.7,27.8,27.9,27.9,27.9,27.5,0.67,30.5,28.1,28,27.8,27.7,28,28.8,28.1,28,27.9,28.2,27.9,27.9,27.6,36.4,30.4,31.5,28.2,28.1,28.4,,24.1,24,-,-,0,0,15.24,-,13.97,-,20,-,-,0.42,0.42,21,,,0.13,0.13,0.0014,1.63E+01,1.60E-01,3.10E-04,L3,-,0.0242,-,-,
2019/9/12 17:00,0.85,-1.73,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.8,27.9,27.4,0.6,30.5,28.1,28,27.8,27.7,28,28.9,28.1,28.1,27.9,28.2,27.9,27.9,27.7,36.5,30.5,31.5,28.3,28.1,28.4,,24.1,24,-,-,0,0,15.57,-,14.1,-,20,-,-,0.43,0.43,20.9,,,0.13,0.13,0.0015,1.66E+01,1.28E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/12 23:00,0.85,-1.74,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.9,27.9,27.4,0.64,30.5,28.1,28,27.8,27.7,28,28.8,28.1,28,27.9,28.1,27.9,27.9,27.7,36.4,30.4,31.5,28.3,28,28.1,,24.1,24,-,-,0,0,15.62,-,14.12,-,20,-,-,0.43,0.432,21.1,,,0.13,0.13,0.0013,1.67E+01,9.73E-02,3.10E-04,L3,-,0.025,-,-,
2019/9/13 5:00,0.85,-1.75,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.9,27.9,27.4,0.67,30.5,28.1,28,27.8,27.7,27.9,28.8,28.1,28,27.9,28.2,27.9,27.8,27.6,36.4,30.4,31.5,28.2,28.1,28.2,,24.1,24,-,-,0,0,15.7,-,14.14,-,20,-,-,0.43,0.433,21.1,,,0.13,0.13,0.0013,1.62E+01,1.38E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/13 11:00,0.85,-1.75,-0.008,28,27.7,27.9,27.7,27.8,27.9,27.8,27.9,27.4,0.67,30.6,28.2,28,27.8,27.7,28,28.9,28.1,28,27.9,28.2,27.9,27.8,27.7,36.4,30.4,31.5,28.2,28.1,28.1,,24.1,24.1,-,-,0,0,15.4,-,14.02,-,20,-,-,0.42,0.424,21.1,,,0.13,0.13,0.0014,1.66E+01,9.82E-02,3.10E-04,L3,-,0.0244,-,-,
2019/9/13 17:00,0.85,-1.75,-0.008,28.1,27.7,27.9,27.7,27.8,27.9,27.8,27.9,27.4,0.65,30.5,28.1,28,27.8,27.7,28,28.8,28.1,28,27.9,28.1,27.9,27.9,27.6,36.4,30.4,31.5,28.2,28,28.3,,24.1,24.1,-,-,0,0,15.58,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.13,0.0013,1.66E+01,1.22E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/13 23:00,0.85,-1.76,-0.008,28,27.7,27.9,27.6,27.8,27.8,27.8,27.9,27.4,0.69,30.5,28.1,28,27.8,27.7,28,28.9,28.1,28,27.9,28.1,27.9,27.8,27.6,36.4,30.4,31.5,28.2,28,28.1,,24.1,24.1,-,-,0,0,15.7,-,14.13,-,20,-,-,0.43,0.432,21.2,,,0.13,0.13,0.0014,1.67E+01,1.47E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/14 5:00,0.85,-1.75,-0.008,28,27.7,27.9,27.6,27.8,27.9,27.8,27.9,27.4,0.71,30.5,28.1,28,27.8,27.7,28,28.8,28.1,28,27.9,28.1,27.9,27.9,27.6,36.3,30.4,31.4,28.2,28,28.1,,24.2,24.1,-,-,0,0,15.73,-,14.14,-,20,-,-,0.43,0.432,21.3,,,0.13,0.13,0.0013,1.69E+01,1.17E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/14 11:00,0.85,-1.74,-0.008,28,27.7,27.9,27.6,27.7,27.8,27.8,27.9,27.4,0.72,30.5,28.1,28,27.8,27.7,28,28.8,28.1,28,27.9,28.1,27.9,27.9,27.6,36.3,30.4,31.5,28.2,28.1,28.1,,24.2,24.1,-,-,0,0,15.46,-,14.05,-,20,-,-,0.43,0.426,21.3,,,0.13,0.13,0.0015,1.62E+01,1.09E-01,3.10E-04,L3,-,0.0245,-,-,
2019/9/14 17:00,0.85,-1.73,-0.008,28,27.7,27.9,27.6,27.7,27.8,27.8,27.8,27.4,0.69,30.5,28.1,28,27.8,27.7,27.9,28.8,28.1,28,27.9,28.1,27.9,27.8,27.6,36.3,30.4,31.4,28.2,27.8,28.1,,24.2,24.1,-,-,0,0,15.53,-,14.08,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0014,1.67E+01,1.37E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/14 23:00,0.85,-1.73,-0.008,28,27.7,27.9,27.6,27.7,27.8,27.8,27.8,27.4,0.73,30.5,28.1,28,27.8,27.7,27.9,28.8,28.1,28,27.8,28.1,27.9,27.8,27.6,36.3,30.4,31.4,28.2,28,28.1,,24.2,24.1,-,-,0,0,15.61,-,14.11,-,20,-,-,0.43,0.431,21.3,,,0.13,0.13,0.0014,1.62E+01,1.28E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/15 5:00,0.86,-1.72,-0.008,28,27.6,27.8,27.6,27.7,27.8,27.8,27.8,27.3,0.72,30.5,28.1,28,27.8,27.7,27.9,28.8,28,28,27.8,28.1,27.9,27.8,27.6,36.3,30.4,31.4,28.2,27.8,27.9,,24.3,24.2,-,-,0,0,15.68,-,14.13,-,20,-,-,0.43,0.432,21.3,,,0.13,0.13,0.0015,1.68E+01,1.03E-01,3.10E-04,L3,-,0.0251,-,-,
2019/9/15 11:00,0.86,-1.72,-0.008,28,27.6,27.8,27.6,27.7,27.8,27.8,27.8,27.3,0.7,30.5,28.1,27.9,27.7,27.6,27.9,28.8,28.1,28,27.8,28.1,27.9,27.8,27.6,36.3,30.4,31.4,28.2,28.1,28.1,,24.2,24.2,-,-,0,0,15.28,-,13.97,-,20,-,-,0.42,0.42,21.1,,,0.13,0.13,0.0014,1.68E+01,1.09E-01,3.10E-04,L3,-,0.0242,-,-,
2019/9/15 17:00,0.86,-1.71,-0.008,28,27.6,27.8,27.6,27.7,27.8,27.8,27.8,27.3,0.68,30.5,28.1,27.9,27.7,27.6,27.9,28.8,28,27.9,27.8,28,27.8,27.8,27.6,36.2,30.3,31.4,28.2,27.8,28,,24.3,24.2,-,-,0,0,15.56,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.13,0.0015,1.63E+01,1.06E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/15 23:00,0.86,-1.71,-0.008,28,27.6,27.8,27.6,27.7,27.8,27.8,27.8,27.3,0.75,30.5,28.1,27.9,27.7,27.6,27.9,28.8,28,27.9,27.8,28.1,27.8,27.8,27.6,36.2,30.4,31.4,28.1,27.9,28,,24.3,24.2,-,-,0,0,15.55,-,14.09,-,20,-,-,0.43,0.429,21.2,,,0.13,0.13,0.0013,1.64E+01,1.65E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/16 5:00,0.86,-1.69,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.8,27.8,27.3,0.75,30.4,28,27.9,27.7,27.6,27.9,28.7,28,27.9,27.8,28.1,27.8,27.8,27.6,36.2,30.4,31.4,28.1,27.8,28,,24.3,24.2,-,-,0,0,15.61,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0014,1.66E+01,1.65E-01,3.10E-04,L3,-,0.0251,-,-,
2019/9/16 11:00,0.86,-1.68,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.81,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.8,28,27.8,27.8,27.6,36.2,30.3,31.4,28.1,27.8,27.9,,24.3,24.3,-,-,0,0,15.59,-,14.11,-,20,-,-,0.43,0.431,21.2,,,0.13,0.13,0.0014,1.63E+01,9.37E-02,3.10E-04,L3,-,0.0251,-,-,
2019/9/16 17:00,0.86,-1.66,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.75,30.3,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.1,30.3,31.3,28.1,27.8,28.1,,24.3,24.3,-,-,0,0,15.55,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.13,0.0015,1.67E+01,1.19E-01,3.00E-04,L3,-,0.025,-,-,
2019/9/16 23:00,0.86,-1.67,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.8,27.3,0.61,30.3,28,27.8,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.1,30.3,31.3,28.1,27.7,27.8,,24.3,24.3,-,-,0,0,15.59,-,14.11,-,20,-,-,0.43,0.431,20.8,,,0.13,0.13,0.0013,1.68E+01,1.25E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/17 5:00,0.85,-1.69,-0.008,27.9,27.6,27.8,27.6,27.7,27.8,27.7,27.7,27.3,0.58,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.8,28,27.8,27.7,27.5,36.1,30.3,31.3,28.1,27.9,27.9,,24.4,24.3,-,-,0,0,15.57,-,14.11,-,20,-,-,0.43,0.431,20.8,,,0.13,0.13,0.0014,1.65E+01,1.02E-01,3.00E-04,L3,-,0.0249,-,-,
2019/9/17 11:00,0.85,-1.71,-0.008,27.9,27.6,27.8,27.6,27.6,27.7,27.7,27.8,27.3,0.6,30.4,28.1,27.9,27.7,27.6,27.9,28.7,28,27.9,27.8,28,27.8,27.8,27.6,36.1,30.3,31.3,28.1,27.7,27.9,,24.4,24.3,-,-,0,0,15.32,-,13.99,-,20,-,-,0.42,0.421,20.9,,,0.13,0.13,0.0014,1.66E+01,1.01E-01,3.10E-04,L3,-,0.0243,-,-,
2019/9/17 17:00,0.85,-1.72,-0.008,27.9,27.6,27.8,27.5,27.6,27.7,27.7,27.7,27.3,0.61,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.8,28,27.8,27.7,27.5,36.1,30.3,31.3,28.1,27.8,28.1,,24.4,24.4,-,-,0,0,15.57,-,14.1,-,20,-,-,0.43,0.43,20.9,,,0.13,0.13,0.0014,1.67E+01,9.91E-02,3.10E-04,L3,-,0.0249,-,-,
2019/9/17 23:00,0.85,-1.73,-0.008,27.9,27.6,27.8,27.6,27.6,27.7,27.7,27.7,27.3,0.64,30.4,28,27.9,27.7,27.6,27.8,28.7,28,27.9,27.7,28,27.8,27.7,27.5,36.1,30.3,31.3,28.1,27.8,28,,24.4,24.3,-,-,0,0,15.55,-,14.09,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0015,1.63E+01,1.28E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/18 5:00,0.85,-1.73,-0.008,27.9,27.6,27.8,27.5,27.6,27.7,27.7,27.7,27.3,0.68,30.3,28,27.9,27.6,27.6,27.8,28.7,27.9,27.9,27.7,28,27.7,27.7,27.5,36,30.3,31.3,28.1,27.8,28,,24.4,24.4,-,-,0,0,15.66,-,14.13,-,20,-,-,0.43,0.432,21.2,,,0.13,0.13,0.0014,1.63E+01,1.44E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/18 11:00,0.85,-1.73,-0.008,27.9,27.5,27.7,27.5,27.6,27.7,27.7,27.7,27.2,0.7,30.3,28,27.9,27.6,27.6,27.8,28.7,27.9,27.8,27.7,28,27.8,27.7,27.5,36,30.3,31.3,28.1,27.9,28,,24.4,24.4,-,-,0,0,15.45,-,14.05,-,20,-,-,0.43,0.426,21.2,,,0.13,0.13,0.0014,1.67E+01,1.25E-01,3.10E-04,L3,-,0.0246,-,-,
2019/9/18 17:00,0.85,-1.72,-0.008,27.9,27.5,27.7,27.5,27.6,27.7,27.7,27.7,27.2,0.61,30.3,28,27.8,27.6,27.6,27.8,28.7,27.9,27.8,27.7,28,27.7,27.7,27.5,36,30.3,31.2,28.1,27.8,28.1,,24.4,24.4,-,-,0,0,15.59,-,14.11,-,20,-,-,0.43,0.431,20.9,,,0.13,0.13,0.0015,1.66E+01,9.89E-02,3.10E-04,L3,-,0.0249,-,-,
2019/9/18 23:00,0.85,-1.73,-0.008,27.8,27.5,27.7,27.5,27.6,27.7,27.6,27.7,27.2,0.69,30.3,27.9,27.8,27.6,27.5,27.7,28.6,27.9,27.8,27.7,27.9,27.7,27.6,27.5,35.9,30.2,31.2,28,27.7,27.9,,24.4,24.4,-,-,0,0,15.67,-,14.13,-,20,-,-,0.43,0.432,21.1,,,0.13,0.13,0.0014,1.68E+01,1.06E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/19 5:00,0.85,-1.73,-0.008,27.8,27.5,27.7,27.5,27.6,27.7,27.6,27.6,27.2,0.61,30.3,27.9,27.8,27.6,27.5,27.7,28.6,27.9,27.8,27.7,27.9,27.7,27.6,27.4,35.9,30.2,31.2,28,27.8,27.9,,24.5,24.4,-,-,0,0,15.67,-,14.12,-,20,-,-,0.43,0.432,21,,,0.13,0.13,0.0014,1.63E+01,1.28E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/19 11:00,0.84,-1.74,-0.008,27.8,27.5,27.7,27.4,27.5,27.6,27.6,27.6,27.2,0.67,30.3,27.9,27.8,27.6,27.5,27.7,28.6,27.8,27.8,27.6,27.9,27.6,27.6,27.4,35.9,30.2,31.1,28,27.8,27.9,,24.5,24.4,-,-,0,0,15.33,-,13.99,-,20,-,-,0.42,0.422,21.1,,,0.13,0.13,0.0015,1.66E+01,1.03E-01,3.10E-04,L3,-,0.0243,-,-,
2019/9/19 17:00,0.85,-1.74,-0.008,27.8,27.5,27.6,27.4,27.5,27.6,27.6,27.6,27.1,0.61,30.2,27.9,27.7,27.5,27.5,27.7,28.5,27.8,27.7,27.6,27.9,27.6,27.6,27.4,35.8,30.2,31.1,28,27.7,27.9,,24.5,24.4,2.61,30.1,0,0,15.53,-,14.09,-,20,-,-,0.43,0.429,21.1,,,0.13,0.13,0.0014,1.63E+01,1.25E-01,3.10E-04,L3,-,0.0247,-,-,
2019/9/19 23:00,0.84,-1.76,-0.008,27.8,27.5,27.6,27.4,27.5,27.6,27.6,27.6,27.2,0.68,30.2,27.8,27.7,27.5,27.5,27.7,28.5,27.8,27.7,27.6,27.8,27.6,27.6,27.4,35.8,30.2,31.1,27.9,27.5,27.7,,24.5,24.4,2.4,35.4,0,0,15.74,-,14.14,-,20,-,-,0.43,0.433,21.2,,,0.13,0.13,0.0014,1.66E+01,1.08E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/20 5:00,0.84,-1.76,-0.008,27.7,27.4,27.6,27.4,27.5,27.6,27.6,27.6,27.1,0.7,30.2,27.8,27.7,27.5,27.5,27.7,28.5,27.8,27.7,27.6,27.8,27.6,27.5,27.4,35.8,30.1,31.1,27.9,27.8,27.8,,24.5,24.4,2.29,34.7,0,0,15.75,-,14.15,-,20,-,-,0.43,0.433,21.3,,,0.13,0.13,0.0013,1.65E+01,1.59E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/20 11:00,0.84,-1.77,-0.008,27.7,27.4,27.6,27.3,27.5,27.5,27.5,27.5,27.1,0.67,30.1,27.8,27.7,27.4,27.4,27.6,28.5,27.8,27.7,27.6,27.8,27.6,27.5,27.3,35.7,30.1,31,27.9,27.5,27.8,,24.5,24.4,2.09,34.1,0,0,15.43,-,14.03,-,20,-,-,0.42,0.424,21.2,,,0.13,0.13,0.0014,1.63E+01,1.52E-01,3.10E-04,L3,-,0.0244,-,-,
2019/9/20 17:00,0.84,-1.77,-0.008,27.7,27.4,27.6,27.3,27.5,27.5,27.5,27.5,27.1,0.56,30.1,27.8,27.7,27.4,27.4,27.6,28.5,27.7,27.7,27.6,27.8,27.6,27.5,27.3,35.7,30.1,31,27.9,27.6,27.8,,24.5,24.5,4.16,33.8,0,0,15.64,-,14.1,-,20,-,-,0.43,0.43,20.9,,,0.13,0.13,0.0013,1.64E+01,1.46E-01,3.10E-04,L3,-,0.0247,-,-,
2019/9/20 23:00,0.84,-1.79,-0.008,27.7,27.4,27.6,27.3,27.4,27.5,27.5,27.5,27.1,0.62,30.1,27.8,27.7,27.4,27.4,27.6,28.5,27.7,27.7,27.6,27.8,27.6,27.5,27.3,35.7,30.1,31,27.9,27.6,27.8,,24.5,24.5,4.06,33.3,0,0,15.65,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.13,0.0013,1.62E+01,9.60E-02,3.10E-04,L3,-,0.0248,-,-,
2019/9/21 5:00,0.83,-1.79,-0.008,27.7,27.4,27.6,27.3,27.4,27.5,27.5,27.5,27,0.63,30.1,27.8,27.6,27.4,27.3,27.6,28.5,27.7,27.6,27.5,27.8,27.6,27.5,27.3,35.7,30.1,31,27.9,27.7,27.7,,24.5,24.5,3.96,33.1,0,0,15.7,-,14.13,-,20,-,-,0.43,0.432,21.1,,,0.13,0.13,0.0014,1.66E+01,1.11E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/21 11:00,0.83,-1.8,-0.008,27.7,27.4,27.6,27.3,27.4,27.5,27.5,27.5,27.1,0.64,30.1,27.8,27.6,27.4,27.3,27.6,28.5,27.7,27.6,27.5,27.8,27.6,27.5,27.3,35.6,30.1,31,27.8,27.5,27.7,,24.5,24.5,3.96,32.9,0,0,15.45,-,14.04,-,20,-,-,0.43,0.425,21.2,,,0.13,0.13,0.0015,1.63E+01,9.19E-02,3.10E-04,L3,-,0.0243,-,-,
2019/9/21 17:00,0.83,-1.8,-0.008,27.7,27.4,27.6,27.3,27.4,27.5,27.5,27.5,27,0.64,30.1,27.8,27.6,27.4,27.3,27.6,28.5,27.7,27.6,27.5,27.8,27.5,27.5,27.3,35.6,30,31,27.8,27.5,27.8,,24.5,24.5,3.86,32.6,0,0,15.64,-,14.11,-,20,-,-,0.43,0.43,21.2,,,0.13,0.13,0.0015,1.65E+01,1.07E-01,3.10E-04,L3,-,0.0247,-,-,
2019/9/21 23:00,0.83,-1.8,-0.008,27.6,27.3,27.5,27.3,27.4,27.5,27.5,27.5,27,0.71,30.1,27.7,27.6,27.4,27.3,27.6,28.4,27.7,27.6,27.5,27.7,27.5,27.5,27.3,35.6,30,30.9,27.8,27.5,27.7,,24.6,24.5,3.75,32.3,0,0,15.7,-,14.13,-,20,-,-,0.43,0.432,21.3,,,0.13,0.13,0.0015,1.66E+01,1.64E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/22 5:00,0.83,-1.8,-0.008,27.6,27.3,27.5,27.3,27.4,27.5,27.5,27.5,27,0.69,30,27.7,27.6,27.3,27.3,27.6,28.4,27.7,27.6,27.5,27.7,27.5,27.5,27.2,35.5,30,30.9,27.8,27.6,27.7,,24.6,24.5,3.76,32.1,0,0,15.7,-,14.14,-,20,-,-,0.43,0.432,21.3,,,0.13,0.13,0.0013,1.65E+01,1.02E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/22 11:00,0.83,-1.8,-0.008,27.6,27.3,27.5,27.3,27.4,27.4,27.4,27.5,27,0.68,30,27.7,27.6,27.3,27.3,27.6,28.4,27.7,27.6,27.5,27.7,27.5,27.4,27.3,35.5,30,30.9,27.8,27.5,27.7,,24.6,24.5,3.66,31.9,0,0,15.67,-,14.11,-,20,-,-,0.43,0.431,21.2,,,0.13,0.13,0.0014,1.63E+01,1.08E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/22 17:00,0.84,-1.79,-0.008,27.6,27.3,27.5,27.3,27.4,27.5,27.4,27.5,27,0.71,30,27.7,27.6,27.3,27.3,27.5,28.4,27.7,27.6,27.5,27.7,27.5,27.4,27.2,35.5,30,30.9,27.8,27.4,27.6,,24.6,24.5,3.66,31.7,0,0,15.69,-,14.13,-,20,-,-,0.43,0.432,21.3,,,0.13,0.12,0.0014,1.66E+01,1.19E-01,3.00E-04,L3,-,0.0249,-,-,
2019/9/22 23:00,0.84,-1.78,-0.008,27.6,27.3,27.5,27.2,27.3,27.4,27.4,27.4,26.9,0.83,30,27.7,27.6,27.3,27.3,27.5,28.4,27.6,27.6,27.5,27.7,27.5,27.4,27.2,35.4,30,30.9,27.8,27.5,27.6,,24.6,24.5,3.56,31.6,0,0,15.72,-,14.13,-,20,-,-,0.43,0.432,21.5,,,0.13,0.13,0.0013,1.62E+01,1.38E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/23 5:00,0.84,-1.75,-0.008,27.6,27.3,27.5,27.2,27.3,27.4,27.4,27.5,27,0.88,29.9,27.6,27.5,27.3,27.2,27.5,28.3,27.6,27.5,27.4,27.7,27.5,27.4,27.2,35.4,29.9,30.8,27.7,27.6,27.6,,24.6,24.5,3.65,31.5,0,0,15.66,-,14.13,-,20,-,-,0.43,0.432,21.5,,,0.13,0.13,0.0014,1.62E+01,1.25E-01,3.10E-04,L3,-,0.0251,-,-,
2019/9/23 11:00,0.84,-1.74,-0.008,27.6,27.2,27.4,27.2,27.3,27.4,27.4,27.4,26.9,0.83,29.9,27.6,27.5,27.2,27.2,27.5,28.3,27.6,27.5,27.4,27.6,27.4,27.3,27.2,35.4,29.9,30.8,27.7,27.4,27.6,,24.7,24.6,3.76,31.4,0,0,15.62,-,14.1,-,20,-,-,0.43,0.43,21.4,,,0.13,0.13,0.0014,1.63E+01,1.60E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/23 17:00,0.85,-1.69,-0.008,27.5,27.2,27.4,27.2,27.3,27.4,27.4,27.4,26.9,0.88,29.9,27.6,27.5,27.2,27.1,27.4,28.3,27.6,27.5,27.4,27.6,27.4,27.4,27.1,35.3,29.9,30.8,27.6,27.4,27.7,,24.6,24.6,3.65,31.2,0,0,15.55,-,14.09,-,20,-,-,0.43,0.429,21.5,,,0.13,0.13,0.0014,1.63E+01,1.53E-01,3.10E-04,L3,-,0.025,-,-,
2019/9/23 23:00,0.85,-1.7,-0.008,27.5,27.2,27.4,27.2,27.3,27.4,27.4,27.4,26.9,0.62,29.9,27.6,27.5,27.2,27.2,27.4,28.3,27.6,27.5,27.4,27.6,27.4,27.3,27.1,35.3,29.9,30.8,27.6,27.4,27.6,,24.7,24.6,3.66,31.4,0,0,15.55,-,14.09,-,20,-,-,0.43,0.429,20.9,,,0.13,0.13,0.0014,1.65E+01,1.04E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/24 5:00,0.85,-1.71,-0.008,27.5,27.2,27.4,27.2,27.3,27.4,27.3,27.4,26.9,0.48,29.9,27.6,27.5,27.2,27.2,27.4,28.3,27.6,27.5,27.4,27.6,27.4,27.3,27.1,35.3,29.9,30.8,27.7,27.5,27.6,,24.7,24.6,3.56,31.4,0,0,15.59,-,14.11,-,20,-,-,0.43,0.43,20.6,,,0.13,0.13,0.0013,1.65E+01,9.93E-02,3.10E-04,L3,-,0.0247,-,-,
2019/9/24 11:00,0.85,-1.74,-0.008,27.5,27.2,27.4,27.1,27.2,27.4,27.3,27.4,26.9,0.64,29.9,27.6,27.5,27.2,27.2,27.5,28.3,27.6,27.5,27.4,27.6,27.4,27.3,27.1,35.3,29.9,30.8,27.7,27.4,27.6,,24.7,24.6,3.55,31.5,0,0,15.34,-,14,-,20,-,-,0.42,0.422,21,,,0.13,0.13,0.0013,1.63E+01,1.10E-01,3.10E-04,L3,-,0.0243,-,-,
2019/9/24 17:00,0.85,-1.74,-0.008,27.5,27.2,27.4,27.1,27.2,27.4,27.3,27.4,26.9,0.59,29.9,27.6,27.5,27.2,27.2,27.4,28.3,27.5,27.5,27.4,27.6,27.4,27.3,27.1,35.3,29.9,30.8,27.7,27.2,27.6,,24.7,24.6,3.55,31.4,0,0,15.6,-,14.11,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0013,1.66E+01,1.09E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/24 23:00,0.84,-1.76,-0.008,27.5,27.2,27.4,27.1,27.3,27.4,27.3,27.3,26.9,0.6,29.8,27.6,27.5,27.2,27.2,27.4,28.3,27.6,27.5,27.4,27.6,27.4,27.3,27.1,35.3,29.9,30.8,27.7,27.3,27.5,,24.7,24.6,3.45,31.3,0,0,15.66,-,14.12,-,20,-,-,0.43,0.431,21,,,0.13,0.13,0.0015,1.62E+01,1.07E-01,3.00E-04,L3,-,0.0248,-,-,
2019/9/25 5:00,0.84,-1.77,-0.008,27.5,27.2,27.4,27.1,27.2,27.3,27.3,27.3,26.9,0.63,29.8,27.6,27.5,27.2,27.2,27.4,28.2,27.6,27.5,27.4,27.6,27.4,27.3,27.1,35.3,29.9,30.8,27.6,27.5,27.6,,24.7,24.6,3.45,31.3,0,0,15.7,-,14.14,-,20,-,-,0.43,0.433,21.1,,,0.13,0.12,0.0014,1.64E+01,1.00E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/25 11:00,0.84,-1.79,-0.008,27.5,27.2,27.4,27.1,27.2,27.3,27.3,27.3,26.8,0.62,29.8,27.6,27.5,27.2,27.2,27.4,28.2,27.5,27.4,27.3,27.6,27.4,27.3,27.1,35.3,29.8,30.7,27.6,27.2,27.5,,24.7,24.7,3.35,31.3,0,-,15.44,-,14.03,-,20,-,-,0.43,0.425,21,,,0.13,0.13,0.0015,1.66E+01,1.02E-01,3.10E-04,L3,-,0.0243,-,-,
2019/9/25 17:00,0.82,-1.79,-0.008,27.5,27.2,27.4,27.1,27.2,27.3,27.3,27.3,26.9,0.57,29.8,27.6,27.5,27.2,27.2,27.4,28.2,27.5,27.4,27.3,27.6,27.4,27.3,27.1,35.3,29.9,30.7,27.6,27.4,27.7,,24.7,24.7,3.25,31,0,0,15.64,-,14.11,-,20,-,-,0.43,0.431,21,,,0.13,0.12,0.0014,1.67E+01,1.34E-01,3.10E-04,L3,-,0.0247,-,-,
2019/9/25 23:00,0.81,-1.81,-0.008,27.5,27.2,27.4,27.1,27.2,27.3,27.3,27.3,26.9,0.58,29.8,27.6,27.4,27.1,27.1,27.4,28.2,27.5,27.4,27.3,27.6,27.3,27.3,27.1,35.2,29.8,30.7,27.6,27.2,27.5,,24.7,24.7,3.14,30.9,0,0,15.72,-,14.14,-,20,-,-,0.43,0.433,21,,,0.13,0.12,0.0014,1.62E+01,1.25E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/26 5:00,0.81,-1.83,-0.008,27.5,27.1,27.4,27.1,27.2,27.3,27.3,27.3,26.8,0.6,29.8,27.6,27.4,27.1,27.1,27.4,28.2,27.5,27.4,27.3,27.6,27.3,27.3,27.1,35.2,29.8,30.7,27.6,27.2,27.5,,24.7,24.7,3.14,30.7,0,0,15.84,-,14.15,-,20,-,-,0.43,0.433,21.2,,,0.13,0.12,0.0014,1.64E+01,9.48E-02,3.10E-04,L3,-,0.0248,-,-,
2019/9/26 11:00,0.81,-1.84,-0.008,27.5,27.1,27.3,27.1,27.2,27.3,27.3,27.3,26.8,0.64,29.8,27.6,27.4,27.1,27.1,27.4,28.2,27.5,27.4,27.3,27.6,27.3,27.3,27.1,35.2,29.8,30.7,27.6,27.2,27.4,,24.7,24.7,3.03,30.6,0,0,15.36,-,13.98,-,20,-,-,0.42,0.421,21.3,,,0.13,0.12,0.0014,1.63E+01,1.04E-01,3.10E-04,L3,-,0.0239,-,-,
2019/9/26 17:00,0.81,-1.83,-0.008,27.4,27.1,27.3,27.1,27.2,27.3,27.2,27.2,26.8,0.63,29.8,27.5,27.4,27.1,27.1,27.4,28.2,27.5,27.4,27.3,27.5,27.3,27.2,27,35.1,29.8,30.7,27.6,27.3,27.5,,24.7,24.7,2.94,30.5,0,0,15.68,-,14.11,-,20,-,-,0.43,0.431,21.3,,,0.13,0.12,0.0014,1.65E+01,1.77E-01,3.10E-04,L3,-,0.0246,-,-,
2019/9/26 23:00,0.81,-1.84,-0.008,27.4,27.1,27.3,27,27.1,27.2,27.2,27.2,26.8,0.69,29.7,27.5,27.4,27.1,27.1,27.3,28.2,27.5,27.4,27.3,27.5,27.3,27.2,27,35.1,29.8,30.6,27.6,27.2,27.5,,24.7,24.7,2.83,30.3,0,0,15.74,-,14.13,-,20,-,-,0.43,0.432,21.4,,,0.13,0.12,0.0015,1.65E+01,1.97E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/27 5:00,0.81,-1.84,-0.008,27.4,27.1,27.3,27,27.1,27.2,27.2,27.2,26.8,0.66,29.7,27.5,27.4,27.1,27.1,27.4,28.2,27.4,27.4,27.3,27.5,27.3,27.2,27,35.1,29.8,30.6,27.6,27.3,27.5,,24.8,24.7,2.83,30.1,0,0,15.79,-,14.14,-,20,-,-,0.43,0.432,21.4,,,0.13,0.12,0.0014,1.61E+01,1.20E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/27 11:00,0.81,-1.84,-0.008,27.4,27.1,27.3,27,27.1,27.2,27.2,27.2,26.7,0.68,29.7,27.5,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.5,27.3,27.2,27,35,29.7,30.6,27.5,27.2,27.4,,24.8,24.7,2.73,30.1,0,0,15.37,-,13.97,-,20,-,-,0.42,0.42,21.4,,,0.13,0.12,0.0014,1.60E+01,1.35E-01,3.10E-04,L3,-,0.0239,-,-,
2019/9/27 17:00,0.81,-1.83,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.2,26.8,0.7,29.7,27.5,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.4,27.2,27.1,27,35,29.7,30.6,27.5,27.2,27.4,,24.8,24.7,4.18,30,0,0,15.62,-,14.09,-,20,-,-,0.43,0.429,21.4,,,0.13,0.12,0.0013,1.66E+01,1.61E-01,3.10E-04,L3,-,0.0245,-,-,
2019/9/27 23:00,0.81,-1.83,-0.008,27.3,27,27.2,27,27.1,27.2,27.2,27.2,26.7,0.74,29.7,27.5,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.5,27.2,27.2,27,35,29.7,30.5,27.5,27.2,27.5,,24.8,24.7,4.07,30,0,0,15.71,-,14.13,-,20,-,-,0.43,0.432,21.5,,,0.13,0.12,0.0014,1.62E+01,1.48E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/28 5:00,0.81,-1.82,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.2,26.7,0.72,29.6,27.4,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.5,27.2,27.2,27,35,29.7,30.5,27.5,27.2,27.5,,24.8,24.7,4.07,29.9,0,0,15.71,-,14.13,-,20,-,-,0.43,0.432,21.4,,,0.13,0.12,0.0014,1.63E+01,1.58E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/28 11:00,0.81,-1.82,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.2,26.7,0.76,29.6,27.4,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.4,27.2,27.2,27,35,29.7,30.5,27.5,27.1,27.2,,24.8,24.7,4.07,30,0,0,15.45,-,14.01,-,20,-,-,0.42,0.423,21.5,,,0.13,0.12,0.0014,1.63E+01,9.56E-02,3.10E-04,L3,-,0.0242,-,-,
2019/9/28 17:00,0.82,-1.8,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.2,26.7,0.71,29.6,27.4,27.3,27,27,27.2,28.1,27.4,27.3,27.2,27.4,27.2,27.2,26.9,35,29.7,30.5,27.5,27.1,27.5,,24.8,24.7,4.07,30.1,0,0,15.64,-,14.1,-,20,-,-,0.43,0.43,21.3,,,0.13,0.12,0.0013,1.62E+01,1.48E-01,3.10E-04,L3,-,0.0247,-,-,
2019/9/28 23:00,0.82,-1.8,-0.008,27.4,27,27.2,27,27.1,27.2,27.1,27.2,26.7,0.78,29.6,27.4,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.4,27.2,27.1,27,35,29.6,30.5,27.5,27.2,27.4,,24.8,24.7,3.97,30.2,0,0,15.68,-,14.12,-,20,-,-,0.43,0.431,21.4,,,0.13,0.12,0.0014,1.64E+01,9.54E-02,3.10E-04,L3,-,0.0249,-,-,
2019/9/29 5:00,0.82,-1.79,-0.008,27.3,27,27.2,27,27.1,27.2,27.2,27.2,26.7,0.76,29.6,27.4,27.3,27,27,27.3,28.1,27.4,27.3,27.2,27.4,27.2,27.1,27,35,29.6,30.5,27.5,27.4,27.4,,24.8,24.7,3.97,30.2,0,0,15.65,-,14.12,-,20,-,-,0.43,0.431,21.4,,,0.13,0.12,0.0014,1.62E+01,1.04E-01,3.10E-04,L3,-,0.0249,-,-,
2019/9/29 11:00,0.82,-1.78,-0.008,27.3,27,27.2,27,27.1,27.2,27.1,27.2,26.7,0.76,29.6,27.4,27.3,27,27,27.2,28,27.4,27.3,27.2,27.4,27.2,27.1,26.9,34.9,29.6,30.5,27.5,27.2,27.4,,24.8,24.7,3.97,30.3,0,0,15.55,-,14.08,-,20,-,-,0.43,0.428,21.4,,,0.13,0.12,0.0013,1.63E+01,9.02E-02,3.10E-04,L3,-,0.0247,-,-,
2019/9/29 17:00,0.83,-1.76,-0.008,27.4,27,27.2,27,27.1,27.2,27.2,27.2,26.7,0.7,29.6,27.4,27.3,27,27,27.2,28,27.4,27.3,27.2,27.4,27.2,27.1,26.9,34.9,29.6,30.5,27.5,27.1,27.5,,24.9,24.8,3.97,30.5,0,0,15.6,-,14.1,-,20,-,-,0.43,0.43,21.2,,,0.13,0.12,0.0014,1.63E+01,9.60E-02,3.10E-04,L3,-,0.0248,-,-,
2019/9/29 23:00,0.82,-1.77,-0.008,27.3,27,27.2,27,27.1,27.1,27.1,27.2,26.7,0.68,29.6,27.4,27.3,26.9,27,27.2,28,27.4,27.3,27.2,27.4,27.2,27.1,26.9,34.9,29.6,30.5,27.5,27.2,27.4,,24.9,24.8,3.97,30.5,0,0,15.65,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.12,0.0013,1.65E+01,1.50E-01,3.10E-04,L3,-,0.0248,-,-,
2019/9/30 5:00,0.82,-1.77,-0.008,27.3,27,27.2,27,27.1,27.2,27.1,27.1,26.7,0.68,29.6,27.4,27.2,26.9,27,27.2,28,27.4,27.3,27.2,27.4,27.2,27.1,26.9,34.9,29.6,30.5,27.4,27.3,27.3,,24.9,24.8,3.87,30.5,0,0,15.66,-,14.12,-,20,-,-,0.43,0.431,21.2,,,0.13,0.12,0.0013,1.66E+01,8.58E-02,3.10E-04,L3,-,0.0248,-,-,
2019/9/30 11:00,0.82,-1.78,-0.008,27.4,27,27.2,26.9,27.1,27.2,27.1,27.1,26.7,0.63,29.6,27.4,27.3,26.9,27,27.2,28,27.4,27.3,27.2,27.4,27.2,27.1,26.9,34.9,29.6,30.5,27.4,27.2,27.4,,24.9,24.8,3.87,30.6,0,0,15.31,-,13.97,-,20,-,-,0.42,0.42,21.1,,,0.13,0.12,0.0015,1.65E+01,1.02E-01,3.00E-04,L3,-,0.024,-,-,
2019/9/30 17:00,0.82,-1.78,-0.008,27.3,27,27.2,26.9,27,27.1,27.1,27.1,26.7,0.63,29.6,27.4,27.3,26.9,27,27.2,28,27.4,27.3,27.1,27.4,27.2,27.1,26.9,34.9,29.6,30.5,27.4,27.2,27.5,,24.9,24.8,3.87,30.7,0,0,15.62,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.12,0.0014,1.68E+01,9.49E-02,3.10E-04,L3,-,0.0247,-,-,
2019/9/30 23:00,0.82,-1.79,-0.008,27.3,27,27.2,26.9,27,27.1,27.1,27.1,26.7,0.68,29.5,27.3,27.2,26.9,26.9,27.2,28,27.4,27.3,27.2,27.4,27.2,27.1,26.9,34.9,29.6,30.4,27.4,27.2,27.4,,24.9,24.8,3.76,30.7,0,0,15.66,-,14.12,-,20,-,-,0.43,0.431,21.2,,,0.13,0.12,0.0014,1.66E+01,1.25E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/1 5:00,0.81,-1.8,-0.008,27.3,27,27.2,26.9,27,27.1,27.1,27.1,26.7,0.63,29.5,27.4,27.2,26.9,27,27.2,28,27.3,27.2,27.1,27.4,27.2,27.1,26.9,34.8,29.6,30.4,27.4,27.1,27.3,,24.9,24.8,3.76,30.6,0,0,15.7,-,14.13,-,20,-,-,0.43,0.432,21.1,,,0.13,0.12,0.0012,1.65E+01,9.07E-02,3.10E-04,L3,-,0.0248,-,-,
2019/10/1 11:00,0.82,-1.81,-0.008,27.3,27,27.2,26.9,27,27.1,27.1,27.1,26.7,0.64,29.6,27.4,27.3,27,27,27.2,28,27.3,27.3,27.2,27.4,27.2,27.1,26.9,34.8,29.6,30.5,27.4,27.2,27.3,,24.9,24.9,3.76,30.6,0,0,15.36,-,14,-,20,-,-,0.42,0.422,21.1,,,0.13,0.12,0.0015,1.63E+01,1.53E-01,3.10E-04,L3,-,0.0241,-,-,
2019/10/1 17:00,0.82,-1.8,-0.008,27.3,27,27.2,26.9,27,27.1,27.1,27.1,26.7,0.67,29.6,27.4,27.3,26.9,27,27.2,28,27.3,27.2,27.1,27.4,27.1,27.1,26.9,34.8,29.6,30.4,27.4,27.2,27.5,,24.9,24.8,3.66,30.6,0,0,15.62,-,14.1,-,20,-,-,0.43,0.43,21.2,,,0.13,0.12,0.0014,1.65E+01,1.03E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/1 23:00,0.82,-1.81,-0.008,27.3,27,27.2,26.9,27,27.1,27.1,27.1,26.7,0.68,29.5,27.3,27.2,26.9,27,27.2,28,27.3,27.3,27.2,27.4,27.1,27.1,26.9,34.8,29.6,30.4,27.4,27.2,27.3,,24.9,24.8,3.66,30.5,0,0,15.72,-,14.13,-,20,-,-,0.43,0.432,21.3,,,0.13,0.12,0.0013,1.65E+01,1.25E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/2 5:00,0.82,-1.81,-0.008,27.3,26.9,27.1,26.9,27,27.1,27.1,27.1,26.7,0.66,29.5,27.4,27.2,26.9,27,27.2,28,27.3,27.2,27.1,27.4,27.1,27.1,26.9,34.8,29.6,30.4,27.4,27.2,27.2,,24.9,24.9,3.55,30.4,0,0,15.72,-,14.14,-,20,-,-,0.43,0.432,21.3,,,0.13,0.12,0.0015,1.67E+01,1.19E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/2 11:00,0.82,-1.81,-0.008,27.3,26.9,27.2,26.9,27,27.1,27.1,27.1,26.6,0.73,29.5,27.3,27.2,26.9,26.9,27.2,28,27.3,27.2,27.1,27.4,27.1,27.1,26.9,34.7,29.6,30.4,27.4,27.2,27.3,,24.9,24.9,3.55,30.5,0,0,15.33,-,13.97,-,20,-,-,0.42,0.42,21.4,,,0.13,0.12,0.0013,1.67E+01,9.85E-02,3.10E-04,L3,-,0.024,-,-,
2019/10/2 17:00,0.82,-1.79,-0.008,27.3,26.9,27.2,26.9,27,27.1,27.1,27.1,26.7,0.7,29.5,27.3,27.2,26.9,26.9,27.2,28,27.3,27.2,27.1,27.3,27.1,27.1,26.8,34.7,29.5,30.3,27.4,27.1,27.2,,24.9,24.9,3.56,30.5,0,0,15.56,-,14.08,-,20,-,-,0.43,0.428,21.3,,,0.13,0.12,0.0013,1.66E+01,1.13E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/2 23:00,0.82,-1.79,-0.008,27.3,27,27.1,26.9,27,27.1,27.1,27.1,26.6,0.73,29.5,27.4,27.2,26.9,27,27.2,28,27.3,27.2,27.1,27.4,27.1,27.1,26.9,34.7,29.6,30.4,27.4,27.1,27.2,,24.9,24.9,3.56,30.4,0,0,15.65,-,14.12,-,20,-,-,0.43,0.431,21.4,,,0.13,0.12,0.0013,1.61E+01,9.37E-02,3.10E-04,L3,-,0.0248,-,-,
2019/10/3 5:00,0.82,-1.79,-0.008,27.3,26.9,27.1,26.9,27,27.1,27.1,27.1,26.6,0.72,29.5,27.4,27.2,26.9,27,27.2,28,27.3,27.2,27.1,27.4,27.1,27.1,26.9,34.7,29.6,30.3,27.4,27.2,27.2,,24.9,24.9,3.45,30.4,0,0,15.7,-,14.13,-,20,-,-,0.43,0.432,21.3,,,0.13,0.12,0.0015,1.62E+01,1.62E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/3 11:00,0.82,-1.79,-0.008,27.3,26.9,27.1,26.9,27,27.1,27.1,27.1,26.6,0.77,29.4,27.3,27.2,26.9,26.9,27.2,27.9,27.3,27.2,27.1,27.3,27.1,27.1,26.8,34.6,29.5,30.3,27.4,27.4,27.6,,24.9,24.9,3.35,30.3,-,0,15.64,-,14.11,-,20,-,-,0.43,0.43,21.4,,,0.13,0.12,0.0015,1.65E+01,1.03E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/3 17:00,0.83,-1.77,-0.008,27.3,26.9,27.1,26.9,27,27.1,27.1,27.1,26.6,0.72,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.9,34.6,29.5,30.3,27.4,27,27.1,,24.9,24.9,3.34,30.3,0,0,15.57,-,14.08,-,20,-,-,0.43,0.428,21.3,,,0.13,0.12,0.0014,1.66E+01,1.04E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/3 23:00,0.83,-1.76,-0.008,27.2,26.9,27.1,26.9,27,27.1,27.1,27.1,26.6,0.82,29.4,27.3,27.2,26.9,26.9,27.2,28,27.3,27.2,27.1,27.3,27.1,27.1,26.9,34.6,29.5,30.3,27.3,27.1,27.2,,25,24.9,3.24,30.4,0,0,15.59,-,14.09,-,20,-,-,0.43,0.429,21.5,,,0.13,0.12,0.0014,1.65E+01,1.03E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/4 5:00,0.83,-1.73,-0.008,27.2,26.9,27.1,26.8,27,27.1,27.1,27.1,26.6,0.76,29.4,27.3,27.2,26.9,26.9,27.2,28,27.3,27.2,27.1,27.3,27.1,27,26.8,34.6,29.5,30.3,27.3,27.2,27.2,,25,24.9,3.25,30.4,0,0,15.55,-,14.09,-,20,-,-,0.43,0.429,21.3,,,0.13,0.12,0.0013,1.66E+01,1.11E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/4 11:00,0.84,-1.72,-0.008,27.2,26.9,27.1,26.9,27,27.1,27,27.1,26.6,0.9,29.4,27.3,27.2,26.9,26.9,27.2,28,27.3,27.2,27.1,27.3,27.1,27,26.8,34.6,29.5,30.3,27.4,27.1,27.2,,25,24.9,3.14,30.4,0,0,15.64,-,14.13,-,20,-,-,0.43,0.432,21.6,,,0.13,0.12,0.0013,1.65E+01,1.25E-01,3.10E-04,L3,-,0.0252,-,-,
2019/10/4 17:00,0.84,-1.68,-0.008,27.2,26.9,27.1,26.9,27,27.1,27.1,27.1,26.6,0.87,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.8,34.6,29.5,30.3,27.4,27,27.2,,25,24.9,3.14,30.4,0,0,15.47,-,14.07,-,20,-,-,0.43,0.428,21.4,,,0.13,0.12,0.0013,1.64E+01,9.47E-02,3.10E-04,L3,-,0.0249,-,-,
2019/10/4 23:00,0.85,-1.67,-0.008,27.2,26.9,27.1,26.9,27,27.1,27,27.1,26.6,0.68,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.8,34.6,29.5,30.3,27.4,27.2,27.3,,25,24.9,3.04,30.4,0,0,15.51,-,14.07,-,20,-,-,0.43,0.428,21,,,0.13,0.12,0.0014,1.62E+01,8.90E-02,3.10E-04,L3,-,0.0248,-,-,
2019/10/5 5:00,0.84,-1.7,-0.008,27.2,26.9,27.2,26.9,27,27.1,27,27.1,26.7,0.53,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.9,34.6,29.5,30.3,27.4,27.4,27.4,,25,24.9,3.04,30.5,0,0,15.53,-,14.09,-,20,-,-,0.43,0.429,20.7,,,0.13,0.12,0.0013,1.65E+01,1.81E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/5 11:00,0.84,-1.73,-0.008,27.2,26.9,27.2,26.9,27,27.1,27,27.1,26.6,0.56,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.8,34.6,29.5,30.3,27.3,27.2,27.4,,25,24.9,2.94,30.6,0,0,15.32,-,13.99,-,20,-,-,0.42,0.421,20.8,,,0.13,0.12,0.0013,1.64E+01,1.29E-01,3.00E-04,L3,-,0.0241,-,-,
2019/10/5 17:00,0.84,-1.74,-0.008,27.2,26.9,27.1,26.8,27,27.1,27,27.1,26.6,0.57,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.8,34.5,29.5,30.3,27.3,27.2,27.4,,25,24.9,2.84,30.6,0,0,15.53,-,14.08,-,20,-,-,0.43,0.428,20.9,,,0.13,0.12,0.0013,1.66E+01,1.59E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/5 23:00,0.83,-1.76,-0.008,27.2,26.9,27.1,26.9,27,27.1,27,27.1,26.6,0.63,29.4,27.3,27.2,26.9,27,27.2,28,27.3,27.2,27.1,27.4,27.1,27,26.9,34.6,29.5,30.3,27.4,27.4,27.4,,25,24.9,2.83,30.7,0,0,15.61,-,14.12,-,20,-,-,0.43,0.431,21.1,,,0.13,0.12,0.0013,1.65E+01,1.47E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/6 5:00,0.83,-1.77,-0.008,27.2,26.9,27.1,26.8,27,27.1,27.1,27.1,26.6,0.61,29.4,27.3,27.2,26.9,27,27.2,28,27.3,27.2,27.1,27.3,27.1,27.1,26.9,34.5,29.5,30.3,27.4,27.2,27.3,,25,25,2.84,30.6,0,0,15.7,-,14.13,-,20,-,-,0.43,0.432,21.1,,,0.13,0.12,0.0013,1.66E+01,9.99E-02,3.10E-04,L3,-,0.0248,-,-,
2019/10/6 11:00,0.82,-1.8,-0.008,27.2,26.9,27.1,26.8,26.9,27,27,27.1,26.6,0.61,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.3,27.2,27.1,27.3,27.1,27,26.8,34.5,29.5,30.3,27.4,27.2,27.3,,25,25,3.04,30.4,0,0,15.73,-,14.14,-,20,-,-,0.43,0.432,21.1,,,0.13,0.12,0.0014,1.65E+01,1.75E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/6 17:00,0.82,-1.81,-0.008,27.2,26.9,27.1,26.8,27,27,27,27,26.6,0.61,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.2,27.1,27.1,27.3,27.1,27,26.8,34.5,29.4,30.3,27.3,27.1,27.4,,25,25,2.94,30.1,0,0,15.71,-,14.12,-,20,-,-,0.43,0.431,21.2,,,0.13,0.12,0.0014,1.65E+01,1.56E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/6 23:00,0.82,-1.83,-0.008,27.2,26.9,27.1,26.8,26.9,27,27,27,26.6,0.69,29.4,27.3,27.2,26.9,26.9,27.1,27.9,27.2,27.1,27,27.3,27.1,27,26.8,34.5,29.4,30.3,27.3,27.1,27.2,,25,25,2.83,29.7,0,0,15.72,-,14.14,-,20,-,-,0.43,0.432,21.4,,,0.13,0.12,0.0015,1.64E+01,1.72E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/7 5:00,0.82,-1.83,-0.008,27.2,26.8,27,26.8,26.9,27,27,27,26.6,0.7,29.4,27.3,27.1,26.8,26.9,27.1,27.9,27.2,27.1,27,27.3,27,27,26.8,34.4,29.4,30.2,27.3,27.1,27.2,,25,25,2.73,29.7,0,0,15.76,-,14.14,-,20,-,-,0.43,0.433,21.4,,,0.13,0.12,0.0013,1.64E+01,1.52E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/7 11:00,0.81,-1.83,-0.008,27.2,26.8,27,26.8,26.9,27,26.9,27,26.6,0.78,29.4,27.3,27.2,26.8,26.9,27.1,27.9,27.2,27.1,27,27.2,27,27,26.8,34.4,29.4,30.2,27.3,27.2,27.2,,25,25,2.63,29.5,0,0,15.69,-,14.11,-,20,-,-,0.43,0.43,21.6,,,0.13,0.12,0.0014,1.62E+01,1.31E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/7 17:00,0.82,-1.82,-0.008,27.1,26.8,27,26.7,26.8,26.9,26.9,27,26.6,0.77,29.3,27.2,27.1,26.8,26.9,27.1,27.8,27.2,27.1,27,27.2,27,26.9,26.8,34.3,29.4,30.2,27.3,27,27.3,,25,25,4.07,29.5,0,0,15.75,-,14.13,-,20,-,-,0.43,0.432,21.5,,,0.13,0.12,0.0013,1.63E+01,1.34E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/7 23:00,0.82,-1.81,-0.008,27.1,26.8,27,26.7,26.8,26.9,26.9,26.9,26.5,0.86,29.3,27.2,27.1,26.8,26.8,27,27.8,27.2,27.1,27,27.2,27,26.9,26.7,34.3,29.3,30.1,27.2,27,27.2,,25.1,25,4.18,29.4,0,0,15.77,-,14.14,-,20,-,-,0.43,0.433,21.7,,,0.13,0.12,0.0013,1.62E+01,1.05E-01,3.10E-04,L3,-,0.025,-,-,
2019/10/8 5:00,0.82,-1.78,-0.008,27.1,26.8,27,26.7,26.8,26.9,26.9,26.9,26.5,0.94,29.3,27.2,27,26.7,26.8,27,27.8,27.1,27,26.9,27.2,26.9,26.9,26.7,34.3,29.3,30.1,27.2,27,27.1,,25.1,25,4.17,29.4,0,0,15.73,-,14.14,-,20,-,-,0.43,0.433,21.8,,,0.13,0.12,0.0014,1.64E+01,9.46E-02,3.10E-04,L3,-,0.0251,-,-,
2019/10/8 11:00,0.83,-1.75,-0.008,27.1,26.8,27,26.7,26.8,26.9,26.9,26.9,26.5,0.95,29.2,27.1,27,26.7,26.7,27,27.7,27.1,27,26.9,27.1,26.9,26.9,26.7,34.2,29.3,30.1,27.2,27,27.2,,25.1,25,4.17,29.3,0,0,15.62,-,14.09,-,20,-,-,0.43,0.429,21.7,,,0.13,0.12,0.0014,1.63E+01,1.97E-01,3.10E-04,L3,-,0.025,-,-,
2019/10/8 17:00,0.83,-1.73,-0.008,27,26.7,26.9,26.7,26.8,26.9,26.9,26.9,26.5,0.74,29.2,27.1,27,26.7,26.7,27,27.7,27.1,27,26.9,27.1,26.9,26.9,26.6,34.2,29.3,30,27.2,26.9,27.1,,25.1,25,4.18,29.5,0,0,15.6,-,14.1,-,20,-,-,0.43,0.43,21.3,,,0.13,0.12,0.0014,1.67E+01,1.19E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/8 23:00,0.83,-1.74,-0.008,27,26.7,26.9,26.7,26.8,26.9,26.9,27,26.5,0.73,29.2,27.1,27,26.7,26.7,27,27.7,27.1,27,26.9,27.1,26.9,26.8,26.6,34.1,29.3,30,27.1,27,27.2,,25.1,25,4.17,29.5,0,0,15.63,-,14.11,-,20,-,-,0.43,0.431,21.3,,,0.13,0.12,0.0014,1.64E+01,1.94E-01,3.00E-04,L3,-,0.0249,-,-,
2019/10/9 5:00,0.83,-1.76,-0.008,27,26.7,26.9,26.7,26.8,26.8,26.8,26.9,26.4,0.53,29.2,27.1,27,26.7,26.7,27,27.7,27.1,27,26.9,27.1,26.9,26.8,26.6,34.1,29.3,30,27.1,27.1,27.1,,25.1,25,4.07,29.4,0,0,15.76,-,14.15,-,20,-,-,0.43,0.434,20.9,,,0.13,0.12,0.0014,1.66E+01,1.20E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/9 11:00,0.82,-1.79,-0.008,27,26.7,26.9,26.6,26.8,26.9,26.8,26.8,26.4,0.63,29.2,27.1,27,26.7,26.7,26.9,27.7,27.1,27,26.9,27.1,26.9,26.8,26.6,34.1,29.2,30,27.1,26.9,27.1,,25.1,25,4.07,29.4,0,0,15.37,-,13.98,-,20,-,-,0.42,0.421,21.1,,,0.13,0.12,0.0014,1.61E+01,1.60E-01,3.10E-04,L3,-,0.0239,-,-,
2019/10/9 17:00,0.82,-1.79,-0.008,27,26.7,26.8,26.6,26.7,26.8,26.8,26.8,26.4,0.6,29.1,27.1,27,26.6,26.7,26.9,27.7,27,26.9,26.9,27.1,26.8,26.8,26.6,34,29.2,30,27.1,26.9,27.3,,25.1,25,4.07,29.5,0,0,15.64,-,14.1,-,20,-,-,0.43,0.43,21.1,,,0.13,0.12,0.0015,1.63E+01,1.32E-01,3.10E-04,L3,-,0.0246,-,-,
2019/10/9 23:00,0.82,-1.81,-0.008,27,26.6,26.8,26.6,26.7,26.8,26.8,26.8,26.4,0.62,29.1,27.1,27,26.6,26.7,26.9,27.7,27,26.9,26.8,27.1,26.8,26.8,26.6,34,29.2,30,27.1,27,27.2,,25.1,25,3.97,29.3,0,0,15.82,-,14.15,-,20,-,-,0.43,0.434,21.3,,,0.13,0.12,0.0015,1.61E+01,9.42E-02,3.00E-04,L3,-,0.0249,-,-,
2019/10/10 5:00,0.81,-1.82,-0.008,27,26.6,26.8,26.6,26.7,26.8,26.7,26.8,26.4,0.74,29.1,27,26.9,26.6,26.7,26.9,27.6,27,26.9,26.8,27.1,26.8,26.8,26.6,34,29.2,29.9,27,26.8,27.1,,25.1,25,3.87,28.9,0,0,15.89,-,14.16,-,20,-,-,0.44,0.434,21.5,,,0.13,0.12,0.0015,1.62E+01,1.19E-01,3.10E-04,L3,-,0.025,-,-,
2019/10/10 11:00,0.81,-1.83,-0.008,26.9,26.6,26.8,26.6,26.7,26.8,26.7,26.8,26.4,0.73,29.1,27,26.9,26.6,26.6,26.8,27.6,27,26.9,26.8,27,26.8,26.7,26.5,33.9,29.1,29.9,27,26.8,27.1,,25.1,25,3.86,28.8,0,0,15.43,-,13.98,-,20,-,-,0.42,0.421,21.5,,,0.13,0.12,0.0014,1.62E+01,9.54E-02,3.10E-04,L3,-,0.024,-,-,
2019/10/10 17:00,0.82,-1.82,-0.008,26.9,26.6,26.8,26.6,26.6,26.7,26.7,26.7,26.3,0.74,29.1,27,26.9,26.6,26.6,26.8,27.6,27,26.9,26.8,27,26.8,26.7,26.5,33.9,29.1,29.8,27,26.8,27.1,,25.1,25,3.86,28.9,0,0,15.69,-,14.11,-,20,-,-,0.43,0.43,21.5,,,0.13,0.12,0.0013,1.62E+01,1.70E-01,3.10E-04,L3,-,0.0247,-,-,
2019/10/10 23:00,0.81,-1.82,-0.008,26.9,26.6,26.7,26.5,26.6,26.7,26.7,26.7,26.3,0.77,29,27,26.9,26.6,26.6,26.8,27.6,26.9,26.8,26.8,27,26.8,26.7,26.5,33.8,29.1,29.8,27,26.8,27.1,,25.1,25,3.76,28.8,0,0,15.74,-,14.13,-,20,-,-,0.43,0.432,21.5,,,0.13,0.12,0.0013,1.65E+01,1.41E-01,3.10E-04,L3,-,0.0249,-,-,
