,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���l
2019/10/11 5:00,0.82,-1.81,-0.008,26.9,26.6,26.7,26.5,26.6,26.7,26.7,26.7,26.3,0.8,29,27,26.8,26.6,26.6,26.8,27.6,26.9,26.8,26.7,27,26.7,26.7,26.5,33.8,29,29.8,27,26.9,27,,25.1,25,3.76,28.8,0,0,15.76,-,14.14,-,20,-,-,0.43,0.433,21.5,,,0.13,0.12,0.0014,1.63E+01,1.01E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/11 11:00,0.82,-1.8,-0.008,26.9,26.5,26.7,26.5,26.6,26.7,26.7,26.7,26.3,0.78,28.9,26.9,26.8,26.5,26.6,26.7,27.5,26.9,26.8,26.7,26.9,26.7,26.6,26.5,33.8,29,29.8,26.9,26.8,27,,25.1,25,3.87,28.6,0,0,15.68,-,14.1,-,20,-,-,0.43,0.43,21.5,,,0.13,0.12,0.0013,1.58E+01,1.16E-01,3.00E-04,L3,-,0.0248,-,-,
2019/10/11 17:00,0.82,-1.79,-0.008,26.8,26.5,26.7,26.5,26.6,26.6,26.6,26.7,26.3,0.81,28.9,26.9,26.8,26.5,26.6,26.7,27.5,26.9,26.8,26.7,26.9,26.7,26.6,26.4,33.8,29,29.7,26.9,26.8,27.1,,25.1,25,3.86,28.7,0,0,15.68,-,14.11,-,20,-,-,0.43,0.43,21.5,,,0.13,0.12,0.0014,1.65E+01,1.41E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/11 23:00,0.82,-1.79,-0.008,26.8,26.5,26.7,26.4,26.6,26.7,26.6,26.7,26.3,0.81,28.9,26.9,26.8,26.5,26.6,26.7,27.5,26.9,26.8,26.7,26.9,26.7,26.6,26.4,33.8,29,29.7,26.9,26.8,27,,25.1,25,3.65,28.7,0,0,15.68,-,14.12,-,20,-,-,0.43,0.431,21.5,,,0.13,0.12,0.0015,1.67E+01,1.07E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/12 5:00,0.82,-1.78,-0.008,26.8,26.5,26.7,26.4,26.6,26.7,26.6,26.7,26.3,0.84,28.9,26.9,26.8,26.5,26.6,26.7,27.5,26.9,26.8,26.7,26.9,26.7,26.6,26.4,33.7,29,29.7,26.9,26.7,26.9,,25.1,25,3.45,28.8,0,0,15.68,-,14.12,-,20,-,-,0.43,0.431,21.5,,,0.13,0.12,0.0013,1.63E+01,1.01E-01,3.10E-04,L2,-,0.0249,-,-,
2019/10/12 11:00,0.82,-1.77,-0.008,26.8,26.5,26.7,26.4,26.6,26.6,26.6,26.6,26.2,0.94,28.9,26.9,26.7,26.5,26.5,26.7,27.5,26.8,26.7,26.7,26.9,26.6,26.6,26.4,33.7,28.9,29.7,26.9,26.8,26.9,,25.1,25,3.25,28.6,0,0,15.62,-,14.1,-,20,-,-,0.43,0.43,21.7,,,0.13,0.12,0.0013,1.64E+01,1.13E-01,3.10E-04,L2,-,0.025,-,-,
2019/10/12 17:00,0.83,-1.73,-0.008,26.8,26.4,26.6,26.4,26.6,26.6,26.6,26.7,26.2,1.18,28.9,26.9,26.7,26.5,26.5,26.7,27.5,26.8,26.7,26.6,26.8,26.6,26.6,26.4,33.7,28.9,29.7,26.9,26.5,27,,25.1,25.1,3.55,28.2,0,0,15.73,-,14.14,-,20,-,-,0.43,0.433,22.3,,,0.13,0.12,0.0014,1.62E+01,1.32E-01,3.10E-04,L2,-,0.0254,-,-,
2019/10/12 23:00,0.84,-1.67,-0.008,26.7,26.4,26.6,26.4,26.5,26.6,26.6,26.6,26.2,1.46,28.9,26.8,26.7,26.4,26.4,26.6,27.4,26.8,26.7,26.6,26.8,26.6,26.6,26.4,33.6,28.8,29.5,26.8,26.5,26.8,,25.1,25.1,5.52,28.4,0,0,15.51,-,14.09,-,20,-,-,0.43,0.429,22.6,,,0.13,0.12,0.0014,1.47E+01,1.37E-01,3.10E-04,L2,-,0.0256,-,-,
2019/10/13 5:00,0.84,-1.71,-0.008,26.6,26.3,26.5,26.3,26.4,26.5,26.4,26.6,26.1,0.12,28.7,26.7,26.6,26.3,26.3,26.5,27.3,26.7,26.6,26.5,26.7,26.5,26.4,26.3,33.5,28.7,29.4,26.7,26.3,26.5,,25.1,25.1,5.27,28.3,0,0,15.68,-,14.13,-,20,-,-,0.43,0.432,19.8,,,0.13,0.12,0.0014,1.51E+01,1.53E-01,3.10E-04,L2,-,0.0246,-,-,
2019/10/13 11:00,0.82,-1.82,-0.008,26.6,26.2,26.4,26.2,26.3,26.4,26.4,26.5,26,0.28,28.7,26.6,26.5,26.2,26.3,26.5,27.2,26.6,26.5,26.4,26.6,26.4,26.4,26.2,33.4,28.6,29.3,26.6,26.5,26.7,,25.1,25,4.75,28.5,0,0,15.4,-,14,-,20,-,-,0.42,0.422,20.3,,,0.13,0.12,0.0013,1.44E+01,9.65E-02,3.10E-04,L3,-,0.0238,-,-,
2019/10/13 17:00,0.81,-1.86,-0.008,26.5,26.2,26.4,26.2,26.3,26.4,26.3,26.4,26,0.48,28.6,26.6,26.4,26.1,26.2,26.4,27.2,26.6,26.5,26.4,26.6,26.4,26.3,26.1,33.3,28.5,29.3,26.6,26.4,26.8,,25.1,25.1,4.23,28.5,0,0,15.68,-,14.11,-,20,-,-,0.43,0.431,20.8,,,0.13,0.13,0.0013,1.47E+01,1.08E-01,3.10E-04,L3,-,0.0246,-,-,
2019/10/13 23:00,0.8,-1.86,-0.008,26.5,26.2,26.3,26.1,26.2,26.3,26.3,26.3,25.9,0.63,28.6,26.5,26.4,26.1,26.2,26.4,27.1,26.5,26.4,26.4,26.6,26.3,26.3,26.1,33.2,28.5,29.3,26.6,26.4,26.6,,25.1,25.1,3.71,28.4,0,0,15.85,-,14.16,-,20,-,-,0.44,0.434,21.2,,,0.13,0.12,0.0014,1.49E+01,1.27E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/14 5:00,0.8,-1.86,-0.008,26.5,26.1,26.3,26.1,26.2,26.3,26.2,26.3,25.9,0.71,28.6,26.5,26.4,26.1,26.2,26.4,27.1,26.5,26.4,26.3,26.5,26.3,26.2,26.1,33.1,28.5,29.2,26.5,26.3,26.5,,25.1,25.1,3.61,28.3,0,0,15.83,-,14.15,-,20,-,-,0.43,0.434,21.4,,,0.13,0.13,0.0014,1.44E+01,1.48E-01,3.10E-04,L3,-,0.0248,-,-,
2019/10/14 11:00,0.8,-1.86,-0.008,26.4,26.1,26.3,26.1,26.2,26.3,26.2,26.2,25.8,0.89,28.6,26.5,26.4,26.1,26.2,26.4,27.1,26.4,26.4,26.3,26.5,26.3,26.2,26,33.1,28.5,29.2,26.5,26.5,26.6,,25.1,25.1,3.6,28.3,0,0,15.65,-,14.08,-,20,-,-,0.43,0.428,21.9,,,0.13,0.12,0.0014,1.49E+01,1.44E-01,3.10E-04,L3,-,0.0246,-,-,
2019/10/14 17:00,0.8,-1.84,-0.008,26.4,26.1,26.2,26,26.1,26.2,26.2,26.2,25.8,0.79,28.5,26.5,26.4,26.1,26.1,26.3,27.1,26.4,26.4,26.3,26.5,26.3,26.2,26,33.1,28.4,29.2,26.5,26.3,26.7,,25.1,25,3.51,28.1,0,0,15.77,-,14.14,-,20,-,-,0.43,0.432,21.6,,,0.13,0.12,0.0014,1.46E+01,1.43E-01,3.00E-04,L3,-,0.0249,-,-,
2019/10/14 23:00,0.8,-1.84,-0.008,26.4,26.1,26.2,26,26.1,26.2,26.2,26.2,25.8,0.81,28.5,26.4,26.3,26,26.1,26.3,27,26.4,26.3,26.2,26.4,26.2,26.2,26,33.1,28.4,29.1,26.4,26.3,26.5,,25.1,25,3.61,28,0,0,15.83,-,14.16,-,20,-,-,0.43,0.434,21.6,,,0.13,0.12,0.0014,1.47E+01,2.17E-01,3.00E-04,L3,-,0.025,-,-,
2019/10/15 5:00,0.8,-1.84,-0.008,26.4,26,26.2,26,26.1,26.2,26.2,26.2,25.8,0.73,28.5,26.4,26.3,26,26.1,26.3,27,26.4,26.3,26.2,26.4,26.2,26.2,26,33,28.4,29.1,26.4,26.2,26.5,,25.1,25,3.6,27.8,0,0,15.84,-,14.16,-,20,-,-,0.43,0.434,21.4,,,0.13,0.12,0.0015,1.50E+01,1.56E-01,3.10E-04,L3,-,0.0249,-,-,
2019/10/15 11:00,0.8,-1.85,-0.008,26.4,26,26.2,26,26.1,26.2,26.1,26.1,25.8,0.66,28.4,26.4,26.3,26,26,26.2,27,26.3,26.3,26.2,26.4,26.1,26.1,25.9,32.9,28.3,29,26.4,26.2,26.5,,25.1,25,3.51,27.7,0,0,15.74,-,14.11,-,20,-,-,0.43,0.43,21.3,,,0.13,0.12,0.0014,1.49E+01,1.17E-01,3.10E-04,L3,-,0.0245,-,-,
2019/10/15 17:00,0.8,-1.85,-0.008,26.3,26,26.2,25.9,26.1,26.1,26.1,26.1,25.7,0.51,28.4,26.4,26.3,26,26,26.2,27,26.3,26.2,26.2,26.4,26.1,26.1,25.9,32.9,28.3,29,26.4,26.4,26.8,,25.1,25,3.5,27.7,0,0,15.79,-,14.15,-,20,-,-,0.43,0.433,21,,,0.13,0.12,0.0015,1.50E+01,1.19E-01,3.00E-04,L3,-,0.0246,-,-,
2019/10/15 23:00,0.8,-1.86,-0.008,26.3,26,26.1,25.9,26,26.1,26.1,26.1,25.7,0.53,28.3,26.4,26.3,26,26,26.2,27,26.4,26.2,26.2,26.4,26.1,26.1,25.9,32.8,28.3,29,26.4,26.4,26.6,,25.1,25,3.41,27.4,0,0,15.92,-,14.17,-,20,-,-,0.44,0.435,21.2,,,0.13,0.12,0.0013,1.48E+01,1.22E-01,3.00E-04,L3,-,0.0247,-,-,
2019/10/16 5:00,0.79,-1.86,-0.008,26.3,26,26.1,26,26,26.1,26.1,26.1,25.8,0.61,28.3,26.4,26.3,26,26.1,26.2,27,26.4,26.3,26.2,26.4,26.2,26.1,25.9,32.7,28.3,29,26.4,26.5,26.8,,25.1,25,3.3,27.2,0,0,15.96,-,14.18,-,20,-,-,0.44,0.435,21.3,,,0.13,0.12,0.0014,1.51E+01,2.09E-01,3.00E-04,L2,-,0.0248,-,-,
2019/10/16 11:00,0.79,-1.86,-0.008,26.3,26,26.2,26,26.1,26.2,26.1,26.2,25.8,0.66,28.3,26.4,26.3,26.1,26.1,26.3,27.1,26.4,26.3,26.2,26.4,26.2,26.1,26,32.6,28.2,29,26.4,26.6,26.8,,25.1,25,3.2,26.8,0,0,15.57,-,14.02,-,20,-,-,0.42,0.423,21.5,,,0.13,0.12,0.0013,1.52E+01,1.84E-01,3.00E-04,L2,-,0.024,-,-,
2019/10/16 17:00,0.8,-1.84,-0.008,26.4,26,26.2,26,26.1,26.2,26.2,26.2,25.8,0.25,28.3,26.5,26.4,26.1,26.2,26.3,27.1,26.4,26.3,26.3,26.5,26.2,26.2,26,32.6,28.2,29,26.4,26.5,26.9,,25.1,25,3.19,26.9,0,0,15.84,-,14.15,-,20,-,-,0.43,0.433,20.6,,,0.13,0.12,0.0014,1.49E+01,1.62E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/16 23:00,0.8,-1.83,-0.008,26.4,26.1,26.2,26.1,26.2,26.3,26.2,26.2,25.9,0.11,28.3,26.6,26.4,26.2,26.2,26.4,27.2,26.5,26.4,26.3,26.5,26.3,26.2,26.1,32.6,28.3,29,26.5,26.7,26.9,,25.1,25,3.09,26.5,0,0,16.01,-,14.18,-,20,-,-,0.44,0.435,20.3,,,0.13,0.12,0.0015,1.47E+01,1.91E-01,3.10E-04,L2,-,0.0244,-,-,
2019/10/17 5:00,0.8,-1.83,-0.008,26.5,26.2,26.3,26.1,26.2,26.3,26.3,26.3,26,0.11,28.4,26.6,26.5,26.3,26.3,26.4,27.3,26.6,26.4,26.4,26.6,26.4,26.3,26.1,32.6,28.3,29.1,26.6,26.8,27,,25.1,25,2.99,26.2,0,0,16.03,-,14.19,-,20,-,-,0.44,0.436,20.3,,,0.13,0.12,0.0015,1.53E+01,1.15E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/17 11:00,0.8,-1.83,-0.008,26.6,26.2,26.3,26.2,26.3,26.4,26.3,26.3,26,0.11,28.5,26.7,26.6,26.4,26.4,26.5,27.3,26.7,26.5,26.5,26.7,26.4,26.4,26.2,32.6,28.4,29.1,26.6,26.9,27,,25.1,25,2.98,26.2,0,0,15.54,-,14,-,20,-,-,0.42,0.422,20.3,,,0.13,0.12,0.0014,1.51E+01,1.15E-01,3.00E-04,L2,-,0.0234,-,-,
2019/10/17 17:00,0.8,-1.83,-0.008,26.6,26.3,26.4,26.2,26.4,26.4,26.4,26.4,26.1,0.09,28.5,26.8,26.6,26.5,26.4,26.6,27.4,26.7,26.6,26.6,26.7,26.5,26.4,26.3,32.7,28.4,29.2,26.7,26.8,27.1,,25.1,25,2.98,26.2,0,0,15.87,-,14.14,-,20,-,-,0.43,0.432,20.2,,,0.13,0.12,0.0015,1.53E+01,2.27E-01,3.00E-04,L2,-,0.0241,-,-,
2019/10/17 23:00,0.8,-1.84,-0.008,26.6,26.3,26.4,26.3,26.4,26.5,26.4,26.4,26.1,0.11,28.6,26.8,26.7,26.5,26.5,26.6,27.5,26.7,26.6,26.6,26.8,26.5,26.4,26.3,32.7,28.4,29.2,26.7,26.9,27.1,,25.1,25,2.88,26.1,0,0,15.91,-,14.16,-,20,-,-,0.44,0.434,20.3,,,0.13,0.12,0.0014,1.49E+01,1.77E-01,3.00E-04,L2,-,0.0243,-,-,
2019/10/18 5:00,0.8,-1.85,-0.008,26.6,26.3,26.4,26.3,26.4,26.5,26.4,26.4,26.1,0.12,28.6,26.8,26.7,26.5,26.5,26.6,27.4,26.8,26.6,26.6,26.8,26.6,26.4,26.3,32.7,28.4,29.2,26.7,26.8,27.1,,25,25,2.78,26,0,0,15.91,-,14.16,-,20,-,-,0.43,0.434,20.3,,,0.13,0.12,0.0014,1.48E+01,1.09E-01,3.00E-04,L2,-,0.0242,-,-,
2019/10/18 11:00,0.8,-1.85,-0.008,26.6,26.3,26.4,26.3,26.4,26.5,26.4,26.4,26.1,0.13,28.6,26.8,26.6,26.5,26.5,26.6,27.4,26.7,26.6,26.6,26.8,26.6,26.4,26.3,32.7,28.4,29.2,26.7,27,27.1,,25.1,25,2.77,26,0,0,15.88,-,14.14,-,20,-,-,0.43,0.432,20.3,,,0.13,0.12,0.0015,1.49E+01,1.68E-01,3.00E-04,L2,-,0.024,-,-,
2019/10/18 17:00,0.8,-1.85,-0.008,26.6,26.3,26.4,26.2,26.4,26.4,26.4,26.4,26.1,0.13,28.5,26.8,26.6,26.4,26.4,26.6,27.4,26.7,26.6,26.6,26.7,26.5,26.4,26.3,32.7,28.4,29.2,26.7,26.8,27,,25.1,25,2.67,25.9,0,0,15.9,-,14.15,-,20,-,-,0.43,0.433,20.3,,,0.13,0.12,0.0014,1.53E+01,1.96E-01,3.00E-04,L2,-,0.0241,-,-,
2019/10/18 23:00,0.8,-1.84,-0.008,26.6,26.3,26.4,26.2,26.3,26.4,26.4,26.4,26.1,0.14,28.5,26.7,26.6,26.4,26.4,26.6,27.4,26.7,26.5,26.5,26.7,26.5,26.4,26.3,32.6,28.3,29.1,26.6,26.8,27,,25,25,2.67,25.9,0,0,15.91,-,14.15,-,20,-,-,0.43,0.433,20.3,,,0.13,0.12,0.0013,1.54E+01,1.49E-01,3.00E-04,L2,-,0.0243,-,-,
2019/10/19 5:00,0.8,-1.82,-0.008,26.5,26.2,26.3,26.1,26.3,26.4,26.4,26.4,26,0.16,28.5,26.7,26.6,26.4,26.4,26.5,27.4,26.7,26.5,26.5,26.7,26.4,26.4,26.2,32.6,28.3,29.1,26.6,26.7,26.8,,25,25,3.08,25.7,0,0,15.9,-,14.16,-,20,-,-,0.44,0.434,20.3,,,0.13,0.12,0.0015,1.52E+01,1.86E-01,3.10E-04,L1,-,0.0243,-,-,
2019/10/19 11:00,0.81,-1.79,-0.008,26.5,26.2,26.3,26.1,26.3,26.4,26.3,26.3,26,0.19,28.4,26.6,26.5,26.3,26.3,26.4,27.3,26.6,26.4,26.4,26.6,26.4,26.3,26.2,32.5,28.2,29,26.5,26.7,26.8,,25,25,3.6,25.8,0,0,15.81,-,14.13,-,20,-,-,0.43,0.432,20.4,,,0.13,0.12,0.0014,1.55E+01,1.31E-01,3.00E-04,L1,-,0.0242,-,-,
2019/10/19 17:00,0.81,-1.76,-0.008,26.4,26.1,26.2,26,26.2,26.3,26.2,26.3,25.9,0.1,28.3,26.6,26.4,26.2,26.2,26.4,27.2,26.6,26.4,26.4,26.6,26.3,26.2,26.1,32.4,28.2,28.9,26.5,26.5,26.9,,25,25,3.71,25.9,0,0,15.77,-,14.12,-,20,-,-,0.43,0.431,20.1,,,0.13,0.13,0.0015,1.51E+01,2.19E-01,3.10E-04,L1,-,0.0242,-,-,
2019/10/19 23:00,0.81,-1.76,-0.008,26.4,26.1,26.2,26,26.2,26.3,26.2,26.3,25.9,0.13,28.4,26.6,26.4,26.2,26.2,26.4,27.2,26.5,26.4,26.4,26.5,26.3,26.2,26.1,32.5,28.2,28.9,26.4,26.6,26.8,,25,25,3.7,26,0,0,15.78,-,14.13,-,20,-,-,0.43,0.432,20.1,,,0.13,0.13,0.0015,1.55E+01,2.52E-01,3.10E-04,L1,-,0.0243,-,-,
2019/10/20 5:00,0.81,-1.77,-0.008,26.4,26.1,26.2,26,26.2,26.3,26.2,26.2,25.9,0.09,28.4,26.6,26.4,26.2,26.2,26.4,27.2,26.5,26.4,26.4,26.5,26.3,26.2,26.1,32.5,28.2,28.9,26.4,26.5,26.7,,25,25,3.7,26.2,0,0,15.79,-,14.12,-,20,-,-,0.43,0.431,20,,,0.13,0.13,0.0013,1.50E+01,1.71E-01,3.10E-04,L1,-,0.0242,-,-,
2019/10/20 11:00,0.81,-1.79,-0.008,26.4,26.1,26.2,26,26.2,26.3,26.2,26.3,25.9,0.11,28.4,26.6,26.4,26.2,26.2,26.4,27.2,26.5,26.4,26.4,26.5,26.3,26.2,26.1,32.5,28.2,28.9,26.5,26.8,26.8,,25,25,3.6,26.3,0,0,15.46,-,14,-,20,-,-,0.42,0.422,20.1,,,0.13,0.13,0.0014,1.54E+01,2.19E-01,3.00E-04,L1,-,0.0235,-,-,
2019/10/20 17:00,0.81,-1.79,-0.008,26.4,26.1,26.2,26,26.1,26.3,26.2,26.2,25.9,0.1,28.4,26.6,26.4,26.2,26.2,26.4,27.2,26.5,26.3,26.3,26.5,26.3,26.2,26.1,32.5,28.2,28.9,26.5,26.5,26.9,,25,25,3.6,26.4,0,0,15.74,-,14.13,-,20,-,-,0.43,0.431,20.1,,,0.13,0.13,0.0013,1.52E+01,2.40E-01,3.10E-04,L1,-,0.0241,-,-,
2019/10/20 23:00,0.81,-1.81,-0.008,26.4,26.1,26.2,26,26.1,26.3,26.2,26.2,25.9,0.12,28.4,26.6,26.4,26.2,26.2,26.4,27.2,26.5,26.3,26.3,26.5,26.3,26.2,26.1,32.4,28.2,28.9,26.5,26.5,26.7,,25,24.9,3.6,26.3,0,0,15.85,-,14.16,-,20,-,-,0.43,0.434,20.1,,,0.13,0.13,0.0014,1.52E+01,2.84E-01,3.10E-04,L1,-,0.0243,-,-,
2019/10/21 5:00,0.81,-1.82,-0.008,26.4,26.1,26.2,26,26.1,26.2,26.2,26.2,25.9,0.11,28.3,26.5,26.4,26.2,26.2,26.3,27.1,26.4,26.3,26.3,26.5,26.3,26.2,26,32.4,28.1,28.9,26.4,26.5,26.8,,25,24.9,3.5,26.2,0,0,15.92,-,14.17,-,20,-,-,0.44,0.434,20.2,,,0.13,0.13,0.0015,1.53E+01,1.99E-01,3.00E-04,L1,-,0.0244,-,-,
2019/10/21 11:00,0.81,-1.82,-0.008,26.4,26,26.1,26,26.1,26.2,26.1,26.2,25.8,0.15,28.3,26.5,26.4,26.2,26.2,26.3,27.1,26.4,26.3,26.3,26.5,26.3,26.2,26,32.4,28.1,28.9,26.4,26.5,26.7,,25,24.9,3.49,26.2,0,0,15.63,-,14.05,-,20,-,-,0.43,0.426,20.3,,,0.13,0.13,0.0013,1.49E+01,1.89E-01,3.10E-04,L1,-,0.0237,-,-,
2019/10/21 17:00,0.81,-1.81,-0.008,26.3,26,26.1,25.9,26.1,26.2,26.1,26.1,25.8,0.11,28.3,26.5,26.3,26.1,26.2,26.3,27.1,26.4,26.3,26.3,26.4,26.2,26.2,26,32.4,28.1,28.8,26.4,26.5,26.8,,25,24.9,3.5,26.3,0,0,15.82,-,14.14,-,20,-,-,0.43,0.433,20.2,,,0.13,0.13,0.0014,1.54E+01,2.00E-01,3.00E-04,L1,-,0.0242,-,-,
2019/10/21 23:00,0.81,-1.81,-0.008,26.3,26,26.1,25.9,26,26.2,26.1,26.1,25.8,0.11,28.3,26.4,26.3,26.1,26.1,26.3,27.1,26.4,26.3,26.3,26.4,26.2,26.1,26,32.3,28.1,28.8,26.4,26.4,26.6,,25,24.9,3.39,26.2,0,0,15.86,-,14.16,-,20,-,-,0.43,0.434,20.2,,,0.13,0.13,0.0014,1.53E+01,2.06E-01,3.00E-04,L1,-,0.0243,-,-,
2019/10/22 5:00,0.81,-1.8,-0.008,26.3,25.9,26.1,25.9,26,26.1,26.1,26.1,25.7,0.12,28.2,26.4,26.3,26.1,26.1,26.2,27,26.4,26.2,26.2,26.4,26.2,26.1,25.9,32.3,28.1,28.8,26.3,26.4,26.5,,25,24.9,3.39,26.1,0,0,15.9,-,14.17,-,20,-,-,0.44,0.435,20.2,,,0.13,0.13,0.0015,1.55E+01,2.96E-01,3.00E-04,L1,-,0.0244,-,-,
2019/10/22 11:00,0.81,-1.79,-0.008,26.2,25.9,26,25.8,25.9,26,26,26,25.7,0.15,28.2,26.4,26.2,26,26,26.2,27,26.3,26.2,26.2,26.4,26.1,26,25.9,32.2,28,28.7,26.3,26.3,26.5,,25,24.9,3.6,25.9,0,0,15.89,-,14.17,-,20,-,-,0.44,0.435,20.3,,,0.13,0.13,0.0014,1.57E+01,2.65E-01,3.10E-04,L1,-,0.0244,-,-,
2019/10/22 17:00,0.81,-1.78,-0.008,26.1,25.8,25.9,25.8,25.9,26,25.9,26,25.6,0.14,28.1,26.3,26.1,25.9,26,26.1,26.9,26.2,26.1,26,26.2,26,25.9,25.8,32.2,27.9,28.7,26.2,26.2,26.5,,25,24.9,3.81,25.7,0,0,15.88,-,14.16,-,20,-,-,0.43,0.434,20.3,,,0.13,0.13,0.0013,1.55E+01,2.83E-01,3.00E-04,L1,-,0.0244,-,-,
2019/10/22 23:00,0.81,-1.77,-0.008,26.1,25.7,25.8,25.7,25.8,25.9,25.8,25.9,25.5,0.16,28,26.2,26,25.8,25.9,26,26.8,26.2,26,26,26.2,25.9,25.9,25.7,32.1,27.8,28.5,26.1,26.1,26.2,,25,24.9,3.81,25.7,0,0,15.86,-,14.16,-,20,-,-,0.44,0.434,20.3,,,0.13,0.13,0.0013,1.57E+01,2.61E-01,3.00E-04,L1,-,0.0244,-,-,
2019/10/23 5:00,0.81,-1.78,-0.008,26,25.6,25.7,25.6,25.7,25.8,25.8,25.8,25.4,0.1,27.9,26.1,26,25.7,25.8,25.9,26.7,26.1,25.9,25.9,26.1,25.9,25.8,25.6,31.9,27.7,28.5,26,26.2,26.4,,25,24.9,3.81,25.7,0,0,15.86,-,14.15,-,20,-,-,0.43,0.433,20.2,,,0.13,0.13,0.0015,1.59E+01,1.80E-01,3.00E-04,L1,-,0.0243,-,-,
2019/10/23 11:00,0.81,-1.79,-0.008,26,25.6,25.7,25.6,25.7,25.8,25.7,25.7,25.4,0.11,27.9,26.1,25.9,25.7,25.8,25.9,26.7,26,25.9,25.9,26,25.8,25.7,25.6,31.9,27.7,28.4,26,26.2,26.2,,25,24.9,3.81,25.9,0,0,15.52,-,14.01,-,20,-,-,0.42,0.423,20.2,,,0.13,0.12,0.0013,1.56E+01,2.24E-01,3.10E-04,L1,-,0.0235,-,-,
2019/10/23 17:00,0.81,-1.81,-0.008,25.9,25.6,25.7,25.5,25.7,25.8,25.7,25.7,25.4,0.09,27.9,26.1,25.9,25.7,25.8,25.9,26.7,26,25.9,25.8,26,25.8,25.7,25.6,31.9,27.7,28.4,26,26,26.3,,25,24.9,3.81,25.9,0,0,15.77,-,14.13,-,20,-,-,0.43,0.432,20.3,,,0.13,0.12,0.0014,1.55E+01,2.12E-01,3.10E-04,L1,-,0.0241,-,-,
2019/10/23 23:00,0.81,-1.83,-0.008,25.9,25.6,25.7,25.5,25.6,25.7,25.7,25.7,25.4,0.12,27.9,26,25.9,25.7,25.7,25.8,26.7,26,25.9,25.8,26,25.8,25.7,25.6,31.9,27.7,28.4,26,25.9,26.2,,24.9,24.9,3.81,26,0,0,15.83,-,14.15,-,20,-,-,0.43,0.433,20.3,,,0.13,0.12,0.0013,1.57E+01,1.62E-01,3.00E-04,L1,-,0.0242,-,-,
2019/10/24 5:00,0.8,-1.84,-0.008,25.9,25.5,25.7,25.5,25.6,25.7,25.7,25.7,25.3,0.08,27.9,26,25.9,25.6,25.7,25.8,26.6,26,25.8,25.8,26,25.8,25.7,25.5,31.9,27.7,28.4,25.9,25.9,26.2,,24.9,24.9,3.71,26,0,0,15.9,-,14.16,-,20,-,-,0.43,0.434,20.3,,,0.13,0.12,0.0014,1.61E+01,1.47E-01,3.00E-04,L1,-,0.0242,-,-,
2019/10/24 11:00,0.8,-1.85,-0.008,25.9,25.5,25.6,25.5,25.6,25.7,25.6,25.7,25.3,0.13,27.8,26,25.8,25.6,25.7,25.8,26.6,25.9,25.8,25.8,26,25.7,25.7,25.5,31.9,27.6,28.4,25.9,26.1,26.2,,24.9,24.9,3.71,26,0,0,15.76,-,14.1,-,20,-,-,0.43,0.43,20.4,,,0.13,0.12,0.0013,1.56E+01,1.88E-01,3.00E-04,L1,-,0.0239,-,-,
2019/10/24 17:00,0.8,-1.85,-0.008,25.8,25.5,25.6,25.4,25.6,25.7,25.6,25.7,25.3,0.13,27.8,26,25.8,25.6,25.6,25.8,26.6,25.9,25.8,25.7,25.9,25.7,25.6,25.5,31.9,27.6,28.4,25.9,25.8,26.2,,24.9,24.9,3.71,26,0,0,15.83,-,14.14,-,20,-,-,0.43,0.432,20.5,,,0.13,0.12,0.0015,1.57E+01,2.00E-01,3.00E-04,L1,-,0.0241,-,-,
2019/10/24 23:00,0.8,-1.85,-0.008,25.8,25.5,25.6,25.4,25.6,25.7,25.6,25.7,25.3,0.15,27.8,25.9,25.8,25.6,25.6,25.7,26.6,25.9,25.8,25.7,25.9,25.7,25.6,25.5,31.9,27.6,28.4,25.9,25.8,26,,24.9,24.9,3.6,25.8,0,0,15.85,-,14.15,-,20,-,-,0.43,0.433,20.5,,,0.13,0.12,0.0015,1.55E+01,1.84E-01,3.00E-04,L1,-,0.0242,-,-,
2019/10/25 5:00,0.8,-1.84,-0.008,25.8,25.4,25.6,25.4,25.5,25.6,25.6,25.7,25.3,0.13,27.8,25.9,25.8,25.5,25.6,25.7,26.6,25.9,25.7,25.7,25.9,25.7,25.6,25.4,31.9,27.6,28.3,25.8,25.8,26,,24.9,24.9,3.5,25.7,0,0,15.85,-,14.15,-,20,-,-,0.43,0.433,20.5,,,0.13,0.12,0.0014,1.59E+01,1.78E-01,3.10E-04,L1,-,0.0242,-,-,
2019/10/25 11:00,0.81,-1.82,-0.008,25.8,25.4,25.6,25.4,25.5,25.6,25.5,25.7,25.3,0.23,27.8,25.9,25.8,25.5,25.5,25.7,26.5,25.9,25.7,25.7,25.9,25.6,25.6,25.4,31.9,27.6,28.3,25.8,25.8,25.9,,24.9,24.9,3.4,25.4,0,0,15.81,-,14.13,-,20,-,-,0.43,0.432,20.6,,,0.13,0.12,0.0013,1.59E+01,1.68E-01,3.00E-04,L1,-,0.0242,-,-,
2019/10/25 17:00,0.81,-1.78,-0.008,25.7,25.4,25.5,25.3,25.5,25.5,25.5,25.5,25.2,0.22,27.8,25.9,25.7,25.5,25.5,25.7,26.5,25.8,25.7,25.6,25.8,25.6,25.5,25.4,31.9,27.5,28.3,25.8,25.7,26.1,,24.9,24.8,4.23,25.2,0,0,15.87,-,14.16,-,20,-,-,0.44,0.434,20.5,,,0.13,0.12,0.0015,1.58E+01,1.55E-01,3.00E-04,L1,-,0.0245,-,-,
2019/10/25 23:00,0.82,-1.75,-0.008,25.6,25.3,25.4,25.2,25.3,25.4,25.4,25.4,25.1,0.22,27.6,25.7,25.5,25.3,25.3,25.5,26.3,25.6,25.5,25.5,25.6,25.4,25.4,25.2,31.8,27.4,28.1,25.6,25.4,25.7,,24.9,24.9,5.24,25.2,0,0,15.84,-,14.16,-,20,-,-,0.43,0.434,20.5,,,0.13,0.12,0.0014,1.56E+01,1.42E-01,3.10E-04,L1,-,0.0245,-,-,
2019/10/26 5:00,0.81,-1.75,-0.008,25.4,25.1,25.3,25.1,25.2,25.3,25.2,25.3,24.9,0.15,27.4,25.5,25.3,25.1,25.1,25.3,26.1,25.5,25.4,25.3,25.5,25.3,25.2,25.1,31.6,27.2,27.9,25.4,25.4,25.5,,24.9,24.8,5.15,25.2,0,0,15.87,-,14.17,-,20,-,-,0.44,0.435,20.3,,,0.13,0.12,0.0014,1.55E+01,1.99E-01,3.00E-04,L1,-,0.0245,-,-,
2019/10/26 11:00,0.81,-1.77,-0.008,25.3,25,25.1,24.9,25.1,25.1,25.1,25.2,24.8,0.15,27.3,25.4,25.3,25,25,25.2,26,25.4,25.3,25.2,25.4,25.1,25.1,24.9,31.4,27.1,27.8,25.3,25.2,25.5,,24.9,24.8,4.94,25.5,0,0,15.49,-,14.01,-,20,-,-,0.42,0.423,20.3,,,0.13,0.12,0.0014,1.57E+01,1.71E-01,3.10E-04,L1,-,0.0237,-,-,
2019/10/26 17:00,0.81,-1.78,-0.008,25.3,24.9,25.1,24.9,25,25.1,25.1,25.1,24.7,0.12,27.3,25.3,25.2,24.9,25,25.2,26,25.3,25.3,25.2,25.3,25.1,25.1,24.9,31.4,27.1,27.8,25.3,25.3,25.7,,24.9,24.8,4.94,25.7,0,0,15.78,-,14.13,-,20,-,-,0.43,0.432,20.2,,,0.13,0.12,0.0014,1.55E+01,2.09E-01,3.10E-04,L2,-,0.0243,-,-,
2019/10/26 23:00,0.81,-1.78,-0.008,25.3,24.9,25.1,24.9,25,25.1,25.1,25.1,24.7,0.19,27.3,25.3,25.2,24.9,25,25.2,26,25.3,25.2,25.1,25.3,25.1,25,24.9,31.4,27.1,27.8,25.3,25.2,25.5,,24.9,24.8,4.94,25.9,0,0,15.78,-,14.14,-,20,-,-,0.43,0.433,20.4,,,0.13,0.12,0.0013,1.56E+01,1.21E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/27 5:00,0.81,-1.79,-0.008,25.3,24.9,25.1,24.9,25,25.1,25,25.1,24.7,0.16,27.3,25.3,25.2,24.9,25,25.1,25.9,25.3,25.2,25.1,25.3,25.1,25.1,24.9,31.4,27.1,27.8,25.3,25.2,25.4,,24.9,24.8,4.84,26,0,0,15.84,-,14.16,-,20,-,-,0.43,0.434,20.3,,,0.13,0.12,0.0014,1.53E+01,1.40E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/27 11:00,0.81,-1.8,-0.008,25.2,24.9,25,24.9,24.9,25.1,25,25,24.7,0.15,27.3,25.3,25.2,24.9,24.9,25.1,25.9,25.3,25.1,25.1,25.3,25.1,25,24.8,31.4,27.1,27.7,25.3,25.2,25.4,,24.9,24.8,4.84,26.1,0,0,15.71,-,14.1,-,20,-,-,0.43,0.43,20.3,,,0.13,0.12,0.0014,1.58E+01,1.84E-01,3.00E-04,L2,-,0.0241,-,-,
2019/10/27 17:00,0.81,-1.8,-0.008,25.2,24.9,25,24.8,24.9,25,25,25,24.6,0.1,27.2,25.3,25.1,24.9,24.9,25.1,25.9,25.2,25.1,25.1,25.3,25,25,24.8,31.4,27.1,27.7,25.2,25.2,25.5,,24.9,24.8,4.84,26.2,0,0,15.8,-,14.14,-,20,-,-,0.43,0.432,20.2,,,0.13,0.12,0.0014,1.56E+01,1.97E-01,3.10E-04,L2,-,0.0243,-,-,
2019/10/27 23:00,0.81,-1.82,-0.008,25.2,24.8,25,24.8,24.9,25,24.9,24.9,24.6,0.12,27.3,25.3,25.1,24.9,24.9,25.1,25.9,25.2,25.1,25.1,25.3,25,25,24.8,31.4,27.1,27.7,25.2,25.2,25.4,,24.8,24.8,4.84,26.2,0,0,15.9,-,14.17,-,20,-,-,0.44,0.434,20.3,,,0.13,0.12,0.0014,1.55E+01,1.65E-01,3.10E-04,L2,-,0.0244,-,-,
2019/10/28 5:00,0.8,-1.83,-0.008,25.1,24.8,24.9,24.7,24.9,25,24.9,24.9,24.6,0.13,27.2,25.2,25.1,24.8,24.9,25.1,25.8,25.2,25.1,25,25.2,25,24.9,24.8,31.4,27.1,27.7,25.2,25.2,25.5,,24.8,24.7,4.74,26,0,0,15.95,-,14.18,-,20,-,-,0.44,0.435,20.3,,,0.13,0.12,0.0013,1.55E+01,1.90E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/28 11:00,0.8,-1.84,-0.008,25.1,24.7,24.9,24.7,24.9,24.9,24.9,24.9,24.6,0.14,27.2,25.2,25.1,24.7,24.8,25,25.8,25.1,25.1,25,25.2,24.9,24.9,24.7,31.4,27,27.7,25.1,25.3,25.4,,24.8,24.7,4.74,26,0,0,15.53,-,14,-,20,-,-,0.42,0.422,20.4,,,0.13,0.12,0.0013,1.55E+01,1.99E-01,3.10E-04,L2,-,0.0235,-,-,
2019/10/28 17:00,0.8,-1.85,-0.008,25.1,24.7,24.9,24.7,24.8,24.9,24.9,24.9,24.5,0.12,27.1,25.2,25.1,24.7,24.8,25,25.8,25.1,25,24.9,25.1,24.9,24.9,24.7,31.3,27,27.7,25.1,25.2,25.5,,24.8,24.7,4.74,26.1,0,0,15.83,-,14.14,-,20,-,-,0.43,0.433,20.4,,,0.13,0.12,0.0013,1.52E+01,1.84E-01,3.00E-04,L2,-,0.0242,-,-,
2019/10/28 23:00,0.8,-1.85,-0.008,25,24.7,24.8,24.6,24.7,24.9,24.8,24.9,24.5,0.15,27.1,25.1,25,24.7,24.7,24.9,25.7,25.1,24.9,24.9,25.1,24.9,24.8,24.6,31.3,27,27.6,25.1,25.1,25.2,,24.8,24.7,4.64,26,0,0,15.96,-,14.17,-,20,-,-,0.44,0.435,20.5,,,0.13,0.12,0.0013,1.53E+01,1.65E-01,3.00E-04,L2,-,0.0243,-,-,
2019/10/29 5:00,0.8,-1.85,-0.008,25,24.6,24.8,24.6,24.7,24.8,24.7,24.9,24.4,0.13,27,25.1,24.9,24.7,24.7,24.9,25.7,25,24.9,24.9,25.1,24.8,24.7,24.6,31.3,26.9,27.6,25,25,25.2,,24.8,24.7,4.63,25.7,0,0,15.95,-,14.17,-,20,-,-,0.44,0.435,20.5,,,0.13,0.12,0.0013,1.60E+01,1.75E-01,3.00E-04,L2,-,0.0243,-,-,
2019/10/29 11:00,0.8,-1.84,-0.008,24.9,24.6,24.7,24.6,24.7,24.8,24.7,24.9,24.4,0.24,27,25,24.9,24.6,24.7,24.8,25.6,25,24.9,24.8,25,24.8,24.7,24.5,31.2,26.9,27.6,24.9,25.1,25.2,,24.8,24.7,4.63,25.8,0,0,15.86,-,14.14,-,20,-,-,0.43,0.432,20.7,,,0.13,0.12,0.0013,1.59E+01,1.38E-01,3.00E-04,L2,-,0.0243,-,-,
2019/10/29 17:00,0.8,-1.82,-0.008,24.9,24.6,24.7,24.5,24.7,24.7,24.7,24.8,24.4,0.17,27,25,24.9,24.6,24.6,24.8,25.6,24.9,24.9,24.8,25,24.7,24.7,24.5,31.2,26.9,27.6,24.9,25,25.2,,24.8,24.7,4.74,25.7,0,0,15.85,-,14.15,-,20,-,-,0.43,0.433,20.5,,,0.13,0.12,0.0014,1.56E+01,9.63E-02,3.00E-04,L2,-,0.0243,-,-,
2019/10/29 23:00,0.8,-1.82,-0.008,24.9,24.6,24.7,24.5,24.6,24.7,24.7,24.7,24.3,0.15,27,24.9,24.8,24.6,24.6,24.8,25.6,24.9,24.8,24.7,24.9,24.7,24.6,24.5,31.2,26.9,27.5,24.9,25,25.2,,24.8,24.7,4.74,25.8,0,0,15.93,-,14.17,-,20,-,-,0.44,0.434,20.4,,,0.13,0.12,0.0013,1.60E+01,1.60E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/30 5:00,0.8,-1.83,-0.008,24.8,24.5,24.6,24.5,24.6,24.7,24.6,24.7,24.3,0.12,26.9,24.9,24.8,24.5,24.6,24.7,25.5,24.9,24.8,24.7,24.9,24.7,24.6,24.4,31.1,26.8,27.5,24.9,25,25.2,,24.7,24.7,4.63,25.6,0,0,15.99,-,14.18,-,20,-,-,0.44,0.436,20.4,,,0.13,0.12,0.0014,1.56E+01,1.62E-01,3.00E-04,L2,-,0.0244,-,-,
2019/10/30 11:00,0.8,-1.86,-0.008,24.8,24.5,24.6,24.4,24.6,24.7,24.6,24.7,24.3,0.48,26.8,24.9,24.7,24.4,24.5,24.7,25.4,24.8,24.7,24.7,24.9,24.6,24.6,24.4,31.1,26.8,27.5,24.8,24.9,25.1,,24.7,24.7,4.63,25.7,0,0,15.57,-,14.03,-,20,-,-,0.42,0.424,21.2,,,0.13,0.12,0.0014,1.56E+01,1.27E-01,3.10E-04,L2,-,0.0238,-,-,
2019/10/30 17:00,0.8,-1.87,-0.008,24.8,24.4,24.6,24.4,24.5,24.6,24.5,24.6,24.2,0.7,26.9,24.9,24.8,24.5,24.5,24.7,25.5,24.8,24.7,24.6,24.8,24.6,24.5,24.4,31.1,26.8,27.5,24.9,24.9,25.2,,24.7,24.7,4.63,26,0,0,15.83,-,14.14,-,20,-,-,0.43,0.432,21.7,,,0.13,0.12,0.0013,1.59E+01,9.97E-02,3.10E-04,L2,-,0.0247,-,-,
2019/10/30 23:00,0.79,-1.87,-0.008,24.7,24.4,24.6,24.4,24.5,24.6,24.5,24.6,24.2,0.8,26.8,24.8,24.7,24.4,24.5,24.7,25.4,24.8,24.7,24.6,24.8,24.6,24.6,24.4,31.1,26.8,27.4,24.8,24.8,25,,24.7,24.7,4.64,25.8,0,0,15.88,-,14.16,-,20,-,-,0.44,0.434,21.9,,,0.13,0.12,0.0014,1.60E+01,1.28E-01,3.00E-04,L2,-,0.0248,-,-,
2019/10/31 5:00,0.79,-1.87,-0.008,24.7,24.4,24.5,24.3,24.5,24.5,24.5,24.6,24.2,0.84,26.8,24.8,24.7,24.4,24.4,24.6,25.4,24.8,24.7,24.6,24.8,24.6,24.5,24.3,31.1,26.8,27.4,24.7,24.8,25,,24.7,24.7,4.53,25.7,0,0,15.98,-,14.18,-,20,-,-,0.44,0.435,22.1,,,0.13,0.12,0.0014,1.58E+01,1.92E-01,3.00E-04,L2,-,0.0249,-,-,
2019/10/31 11:00,0.79,-1.87,-0.008,24.7,24.3,24.5,24.3,24.4,24.5,24.5,24.6,24.1,0.9,26.7,24.7,24.6,24.3,24.4,24.6,25.3,24.7,24.6,24.6,24.7,24.5,24.5,24.3,31.1,26.7,27.4,24.7,24.8,25,,24.7,24.7,4.53,25.6,0,0,15.57,-,14.02,-,20,-,-,0.42,0.423,22.1,,,0.13,0.12,0.0014,1.56E+01,1.04E-01,3.00E-04,L2,-,0.0241,-,-,
2019/10/31 17:00,0.8,-1.85,-0.008,24.7,24.3,24.5,24.3,24.4,24.5,24.4,24.5,24.1,0.85,26.7,24.7,24.6,24.3,24.4,24.6,25.3,24.7,24.6,24.5,24.7,24.5,24.4,24.3,31,26.7,27.3,24.7,24.8,25.1,,24.7,24.7,4.53,25.8,0,0,15.84,-,14.15,-,20,-,-,0.43,0.433,22,,,0.13,0.12,0.0014,1.57E+01,1.18E-01,3.00E-04,L2,-,0.0248,-,-,
2019/10/31 23:00,0.8,-1.85,-0.008,24.6,24.3,24.4,24.2,24.4,24.4,24.4,24.5,24.1,0.89,26.7,24.7,24.6,24.3,24.3,24.5,25.3,24.7,24.6,24.5,24.7,24.5,24.4,24.2,31,26.7,27.3,24.7,24.8,25,,24.7,24.7,4.55,25.8,0,0,15.88,-,14.16,-,20,-,-,0.43,0.434,22.1,,,0.13,0.12,0.0013,1.59E+01,1.24E-01,0.00E+00,L3,-,0.0249,-,-,
2019/11/1 5:00,0.8,-1.85,-0.008,24.6,24.2,24.4,24.2,24.3,24.4,24.4,24.5,24,0.91,26.6,24.7,24.5,24.2,24.3,24.5,25.3,24.6,24.5,24.4,24.7,24.4,24.4,24.2,30.9,26.6,27.3,24.6,24.8,24.9,,24.7,24.7,4.55,25.7,0,0,15.93,-,14.17,-,20,-,-,0.44,0.435,22.1,,,0.13,0.12,0.0014,1.65E+01,1.82E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/1 11:00,0.8,-1.84,-0.008,24.6,24.2,24.4,24.2,24.3,24.4,24.4,24.4,24,0.88,26.6,24.6,24.5,24.2,24.3,24.5,25.2,24.6,24.5,24.4,24.6,24.4,24.3,24.1,30.9,26.6,27.2,24.6,24.8,24.9,,24.7,24.6,4.44,25.9,0,0,15.51,-,14,-,20,-,-,0.42,0.422,22,,,0.13,0.12,0.0013,1.59E+01,1.34E-01,3.00E-04,L3,-,0.0241,-,-,
2019/11/1 17:00,0.8,-1.83,-0.008,24.5,24.2,24.3,24.1,24.2,24.4,24.3,24.4,24,0.72,26.6,24.6,24.4,24.2,24.2,24.4,25.1,24.6,24.5,24.4,24.6,24.4,24.3,24.1,30.9,26.6,27.2,24.5,24.5,24.8,,24.7,24.6,4.44,26,0,0,15.8,-,14.14,-,20,-,-,0.43,0.432,21.7,,,0.13,0.12,0.0014,1.62E+01,9.88E-02,3.00E-04,L3,-,0.0247,-,-,
2019/11/1 23:00,0.79,-1.86,-0.008,24.5,24.2,24.3,24.1,24.2,24.3,24.3,24.3,24,0.65,26.6,24.6,24.5,24.2,24.2,24.4,25.2,24.5,24.4,24.4,24.6,24.3,24.3,24.1,30.9,26.6,27.2,24.5,24.7,24.8,,24.7,24.6,4.45,25.8,0,0,15.95,-,14.17,-,20,-,-,0.44,0.435,21.6,,,0.13,0.12,0.0014,1.59E+01,1.77E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/2 5:00,0.79,-1.87,-0.008,24.5,24.1,24.3,24.1,24.2,24.3,24.2,24.3,23.9,0.79,26.5,24.5,24.4,24.1,24.2,24.4,25.1,24.5,24.4,24.3,24.5,24.3,24.3,24,30.9,26.6,27.2,24.5,24.7,24.8,,24.7,24.6,4.34,25.6,0,0,16.06,-,14.19,-,20,-,-,0.44,0.436,22,,,0.13,0.12,0.0013,1.60E+01,1.26E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/2 11:00,0.79,-1.87,-0.008,24.4,24.1,24.2,24,24.2,24.2,24.2,24.2,23.9,0.85,26.5,24.5,24.4,24.1,24.1,24.4,25.1,24.4,24.3,24.3,24.5,24.3,24.2,24,30.8,26.5,27.1,24.4,24.6,24.7,,24.7,24.6,4.34,25.5,0,0,15.6,-,14.01,-,20,-,-,0.42,0.422,22.1,,,0.13,0.12,0.0014,1.60E+01,1.25E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/2 17:00,0.79,-1.86,-0.008,24.4,24,24.2,24,24.1,24.2,24.2,24.2,23.8,0.8,26.5,24.5,24.3,24.1,24.1,24.3,25.1,24.4,24.3,24.2,24.4,24.2,24.1,24,30.8,26.5,27.1,24.4,24.5,24.8,,24.7,24.6,4.34,25.5,0,0,15.94,-,14.16,-,20,-,-,0.43,0.434,22,,,0.13,0.12,0.0014,1.63E+01,1.68E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/2 23:00,0.79,-1.86,-0.008,24.4,24,24.2,24,24.1,24.2,24.1,24.2,23.8,0.92,26.4,24.4,24.3,24,24.1,24.3,25,24.4,24.3,24.2,24.4,24.2,24.1,23.9,30.8,26.5,27.1,24.4,24.5,24.7,,24.7,24.6,4.24,25.3,0,0,16.02,-,14.18,-,20,-,-,0.44,0.435,22.3,,,0.13,0.12,0.0015,1.63E+01,1.70E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/3 5:00,0.79,-1.86,-0.008,24.3,24,24.1,23.9,24,24.1,24.1,24.2,23.8,0.86,26.4,24.4,24.3,24,24,24.2,25,24.4,24.2,24.2,24.4,24.2,24.1,23.9,30.8,26.4,27,24.3,24.4,24.6,,24.7,24.6,4.24,25.2,0,0,16.04,-,14.18,-,20,-,-,0.44,0.436,22.1,,,0.13,0.12,0.0013,1.63E+01,1.87E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/3 11:00,0.79,-1.86,-0.008,24.3,23.9,24.1,23.9,24,24.1,24.1,24.1,23.7,0.9,26.4,24.4,24.2,23.9,24,24.2,24.9,24.3,24.2,24.1,24.4,24.1,24.1,23.9,30.7,26.4,27,24.3,24.4,24.6,,24.7,24.6,4.24,25.1,0,0,15.73,-,14.07,-,20,-,-,0.43,0.427,22.2,,,0.13,0.12,0.0014,1.62E+01,9.69E-02,3.00E-04,L3,-,0.0244,-,-,
2019/11/3 17:00,0.79,-1.85,-0.008,24.2,23.9,24.1,23.8,24,24.1,24,24.1,23.9,0.82,26.3,24.3,24.2,23.9,24,24.2,24.9,24.3,24.2,24.1,24.4,24.1,24.1,23.9,30.8,26.4,27,24.3,24.5,24.8,,24.6,24.6,4.24,25.2,0,0,15.85,-,14.14,-,20,-,-,0.43,0.432,22,,,0.13,0.12,0.0014,1.63E+01,1.58E-01,3.10E-04,L3,-,0.0247,-,-,
2019/11/3 23:00,0.79,-1.85,-0.008,24.2,23.9,24.1,23.8,24,24.1,24,24.4,23.6,0.9,26.3,24.3,24.2,23.9,23.9,24.1,24.9,24.3,24.1,24.1,24.3,24.1,24,23.8,30.7,26.3,27,24.3,24.4,24.6,,24.7,24.6,4.23,25.1,0,0,15.95,-,14.17,-,20,-,-,0.44,0.435,22.1,,,0.13,0.12,0.0013,1.62E+01,9.63E-02,3.00E-04,L3,-,0.0249,-,-,
2019/11/4 5:00,0.79,-1.85,-0.008,24.2,23.9,24,23.8,23.9,24,24,24.4,23.5,0.81,26.2,24.2,24.1,23.8,23.9,24.1,24.8,24.2,24.1,24.1,24.3,24,24,23.8,30.7,26.3,26.9,24.2,24.3,24.5,,24.6,24.6,4.13,25,0,0,15.97,-,14.18,-,20,-,-,0.44,0.435,21.9,,,0.13,0.12,0.0014,1.62E+01,1.44E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/4 11:00,0.79,-1.85,-0.008,24.2,23.8,24,23.8,23.9,24,23.9,24.4,23.5,0.85,26.2,24.2,24.1,23.8,23.8,24.1,24.8,24.2,24.1,24,24.2,24,23.9,23.7,30.6,26.3,26.9,24.2,24.3,24.5,,24.6,24.6,4.13,24.9,0,0,15.63,-,14.04,-,20,-,-,0.43,0.425,22,,,0.13,0.12,0.0013,1.66E+01,9.59E-02,3.00E-04,L3,-,0.0242,-,-,
2019/11/4 17:00,0.79,-1.85,-0.008,24.1,23.8,24,23.7,23.9,24,23.9,24.4,23.5,0.75,26.2,24.2,24.1,23.8,23.8,24,24.7,24.2,24,24,24.2,24,23.9,23.7,30.6,26.3,26.8,24.1,24.3,24.7,,24.6,24.5,4.13,24.8,0,0,15.92,-,14.16,-,20,-,-,0.44,0.434,21.8,,,0.13,0.12,0.0014,1.65E+01,1.42E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/4 23:00,0.79,-1.86,-0.008,24.1,23.8,23.9,23.7,23.8,23.9,23.8,24.3,23.5,0.85,26.2,24.2,24,23.7,23.8,24,24.7,24.1,24,24,24.2,23.9,23.9,23.7,30.6,26.3,26.8,24.1,24.2,24.4,,24.6,24.5,4.03,24.6,0,0,16.1,-,14.19,-,20,-,-,0.44,0.436,22.1,,,0.13,0.12,0.0014,1.61E+01,1.24E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/5 5:00,0.79,-1.86,-0.008,24.1,23.7,23.9,23.7,23.8,23.9,23.8,24.3,23.4,0.86,26.1,24.1,24,23.7,23.8,24,24.7,24.1,24,23.9,24.1,23.9,23.8,23.6,30.6,26.2,26.8,24.1,24.2,24.4,,24.6,24.5,3.92,24.3,0,0,16.1,-,14.2,-,20,-,-,0.44,0.437,22.1,,,0.13,0.12,0.0015,1.64E+01,9.00E-02,3.00E-04,L3,-,0.025,-,-,
2019/11/5 11:00,0.79,-1.86,-0.008,24,23.7,23.8,23.6,23.7,23.8,23.8,24.2,23.4,0.86,26.1,24.1,24,23.7,23.7,23.9,24.7,24,23.9,23.9,24.1,23.8,23.8,23.6,30.5,26.1,26.7,24,24.3,24.4,,24.6,24.5,3.93,24.3,0,0,15.78,-,14.07,-,20,-,-,0.43,0.427,22.1,,,0.13,0.12,0.0014,1.61E+01,1.30E-01,3.00E-04,L3,-,0.0243,-,-,
2019/11/5 17:00,0.79,-1.85,-0.008,24,23.6,23.8,23.6,23.7,23.8,23.7,24.2,23.4,0.82,26,24,23.9,23.6,23.7,23.9,24.6,24,23.9,23.9,24.1,23.8,23.7,23.5,30.5,26.1,26.7,24,24.1,24.3,,24.6,24.5,3.92,24.3,0,0,15.92,-,14.16,-,20,-,-,0.44,0.434,22,,,0.13,0.12,0.0014,1.59E+01,1.36E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/5 23:00,0.79,-1.86,-0.008,23.9,23.6,23.8,23.5,23.7,23.8,23.7,24.1,23.3,0.91,26,24,23.9,23.6,23.7,23.9,24.6,24,23.8,23.8,24,23.8,23.7,23.5,30.5,26.1,26.7,24,24.1,24.3,,24.6,24.5,3.92,24.1,0,0,16.06,-,14.19,-,20,-,-,0.44,0.436,22.2,,,0.13,0.12,0.0014,1.67E+01,1.02E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/6 5:00,0.79,-1.85,-0.008,23.9,23.5,23.7,23.5,23.6,23.7,23.7,24.1,23.3,0.92,26,24,23.9,23.6,23.7,23.9,24.6,23.9,23.8,23.8,24,23.8,23.7,23.5,30.5,26.1,26.6,24,24,24.2,,24.6,24.5,3.82,24.1,0,0,16.01,-,14.18,-,20,-,-,0.44,0.435,22.3,,,0.13,0.12,0.0014,1.61E+01,1.00E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/6 11:00,0.79,-1.85,-0.008,23.8,23.5,23.7,23.5,23.6,23.7,23.7,24.1,23.3,0.84,25.9,23.9,23.8,23.5,23.5,23.8,24.5,23.9,23.8,23.7,23.9,23.7,23.7,23.5,30.4,26,26.6,23.9,24.1,24.2,,24.6,24.5,3.82,24.1,0,0,15.69,-,14.06,-,20,-,-,0.43,0.426,22,,,0.13,0.12,0.0014,1.61E+01,1.02E-01,3.00E-04,L3,-,0.0243,-,-,
2019/11/6 17:00,0.79,-1.85,-0.008,23.8,23.5,23.7,23.5,23.6,23.7,23.6,24,23.2,0.71,25.9,23.9,23.8,23.5,23.5,23.7,24.5,23.9,23.7,23.7,23.9,23.7,23.6,23.4,30.4,26,26.6,23.9,24,24.2,,24.5,24.5,3.82,24.3,0,0,15.86,-,14.14,-,20,-,-,0.43,0.432,21.8,,,0.13,0.12,0.0014,1.59E+01,1.76E-01,3.00E-04,L3,-,0.0246,-,-,
2019/11/6 23:00,0.79,-1.87,-0.008,23.8,23.5,23.7,23.4,23.5,23.7,23.6,24,23.1,0.79,25.9,23.9,23.8,23.5,23.5,23.7,24.5,23.8,23.7,23.7,23.9,23.7,23.6,23.4,30.4,26,26.6,23.8,23.9,24.3,,24.6,24.5,3.82,24.1,0,0,15.99,-,14.18,-,20,-,-,0.44,0.435,22,,,0.13,0.12,0.0015,1.65E+01,9.02E-02,3.00E-04,L3,-,0.0249,-,-,
2019/11/7 5:00,0.79,-1.87,-0.008,23.8,23.5,23.7,23.4,23.5,23.6,23.5,24,23.1,0.89,25.8,23.8,23.7,23.4,23.5,23.7,24.4,23.8,23.7,23.7,23.9,23.6,23.5,23.3,30.3,25.9,26.5,23.8,23.9,24.1,,24.5,24.5,3.82,24,0,0,16.08,-,14.19,-,20,-,-,0.44,0.436,22.2,,,0.13,0.12,0.0014,1.62E+01,1.27E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/7 11:00,0.79,-1.85,-0.008,23.7,23.4,23.6,23.3,23.5,23.6,23.5,24,23.1,1.1,25.8,23.8,23.7,23.3,23.4,23.6,24.4,23.8,23.7,23.6,23.8,23.6,23.5,23.3,30.3,25.9,26.5,23.7,23.8,24,,24.5,24.5,3.72,24.1,0,0,15.74,-,14.08,-,20,-,-,0.43,0.427,22.5,,,0.13,0.12,0.0014,1.66E+01,1.76E-01,3.00E-04,L3,-,0.0246,-,-,
2019/11/7 17:00,0.8,-1.83,-0.008,23.7,23.4,23.6,23.3,23.5,23.5,23.5,24,23,0.87,25.7,23.8,23.6,23.3,23.4,23.6,24.4,23.7,23.6,23.6,23.8,23.5,23.5,23.3,30.3,25.9,26.5,23.7,23.7,24.2,,24.5,24.5,3.72,24.2,0,0,15.86,-,14.14,-,20,-,-,0.43,0.432,22,,,0.13,0.12,0.0014,1.61E+01,1.04E-01,3.00E-04,L3,-,0.0247,-,-,
2019/11/7 23:00,0.79,-1.84,-0.008,23.7,23.4,23.6,23.3,23.4,23.5,23.5,24,23,0.76,25.7,23.7,23.6,23.3,23.4,23.6,24.4,23.7,23.6,23.5,23.8,23.5,23.5,23.3,30.3,25.9,26.4,23.7,23.8,24.2,,24.5,24.5,3.72,24.3,0,0,15.92,-,14.16,-,20,-,-,0.43,0.433,21.8,,,0.13,0.12,0.0013,1.62E+01,1.43E-01,3.10E-04,L3,-,0.0248,-,-,
2019/11/8 5:00,0.79,-1.86,-0.008,23.7,23.3,23.5,23.3,23.4,23.5,23.4,23.9,23,0.67,25.7,23.7,23.6,23.3,23.4,23.6,24.3,23.7,23.6,23.5,23.7,23.5,23.4,23.2,30.3,25.8,26.4,23.7,23.7,24,,24.5,24.5,3.62,24.1,0,0,16.01,-,14.19,-,20,-,-,0.44,0.436,21.6,,,0.13,0.12,0.0013,1.65E+01,9.95E-02,3.00E-04,L3,-,0.0248,-,-,
2019/11/8 11:00,0.79,-1.87,-0.008,23.6,23.3,23.5,23.2,23.3,23.5,23.4,23.9,22.9,0.81,25.7,23.7,23.6,23.3,23.3,23.5,24.3,23.7,23.5,23.5,23.7,23.5,23.4,23.2,30.3,25.8,26.4,23.7,23.7,23.9,,24.5,24.5,3.62,24.1,0,0,15.76,-,14.08,-,20,-,-,0.43,0.428,22,,,0.13,0.12,0.0013,1.65E+01,1.52E-01,3.00E-04,L3,-,0.0243,-,-,
2019/11/8 17:00,0.79,-1.87,-0.008,23.6,23.3,23.5,23.2,23.3,23.4,23.4,23.9,22.9,0.73,25.6,23.7,23.5,23.2,23.3,23.5,24.3,23.7,23.5,23.5,23.7,23.5,23.4,23.1,30.2,25.8,26.3,23.6,23.7,23.9,,24.5,24.4,3.61,24.1,0,0,15.99,-,14.17,-,20,-,-,0.44,0.435,21.8,,,0.13,0.12,0.0015,1.64E+01,1.43E-01,3.00E-04,L3,-,0.0247,-,-,
2019/11/8 23:00,0.78,-1.87,-0.008,23.5,23.2,23.4,23.2,23.3,23.3,23.3,23.8,22.8,0.84,25.6,23.7,23.5,23.2,23.3,23.5,24.3,23.6,23.5,23.5,23.7,23.4,23.3,23.1,30.2,25.8,26.3,23.6,23.6,23.9,,24.5,24.4,3.5,23.9,0,0,16.09,-,14.2,-,20,-,-,0.44,0.436,22.1,,,0.13,0.12,0.0014,1.65E+01,1.74E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/9 5:00,0.78,-1.87,-0.008,23.5,23.1,23.3,23.1,23.3,23.3,23.3,23.8,22.8,0.88,25.6,23.6,23.5,23.1,23.3,23.5,24.2,23.5,23.4,23.4,23.6,23.3,23.3,23.1,30.2,25.7,26.3,23.5,23.6,23.9,,24.5,24.4,3.41,23.6,0,0,16.15,-,14.21,-,20,-,-,0.44,0.437,22.2,,,0.13,0.12,0.0013,1.62E+01,1.48E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/9 11:00,0.78,-1.88,-0.008,23.5,23.1,23.3,23.1,23.2,23.3,23.3,23.7,22.7,0.92,25.6,23.6,23.4,23.1,23.2,23.4,24.2,23.5,23.4,23.3,23.6,23.3,23.3,23.1,30.1,25.7,26.2,23.5,23.5,23.8,,24.5,24.4,3.41,23.5,0,0,15.69,-,14.02,-,20,-,-,0.42,0.423,22.3,,,0.13,0.12,0.0013,1.62E+01,1.79E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/9 17:00,0.79,-1.86,-0.008,23.4,23.1,23.3,23,23.1,23.3,23.2,23.7,22.7,0.87,25.5,23.5,23.3,23.1,23.1,23.3,24.1,23.5,23.3,23.3,23.5,23.3,23.2,23,30,25.6,26.2,23.5,23.5,23.9,,24.5,24.4,3.41,23.5,0,0,16,-,14.17,-,20,-,-,0.44,0.434,22.2,,,0.13,0.12,0.0014,1.62E+01,1.49E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/9 23:00,0.79,-1.87,-0.008,23.4,23.1,23.3,23,23.1,23.2,23.2,23.7,22.7,0.91,25.4,23.5,23.3,23,23.1,23.3,24.1,23.4,23.3,23.3,23.5,23.3,23.2,23,30,25.6,26.2,23.4,23.5,23.7,,24.5,24.4,3.4,23.4,0,0,16.04,-,14.18,-,20,-,-,0.44,0.436,22.2,,,0.13,0.12,0.0015,1.61E+01,1.36E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/10 5:00,0.78,-1.86,-0.008,23.3,23,23.2,23,23.1,23.2,23.1,23.6,22.6,0.82,25.4,23.4,23.3,23,23.1,23.3,24,23.4,23.3,23.3,23.5,23.2,23.1,22.9,30,25.5,26.1,23.4,23.5,23.8,,24.4,24.4,3.31,23.2,0,0,16.05,-,14.19,-,20,-,-,0.44,0.436,22.1,,,0.13,0.12,0.0013,1.61E+01,1.51E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/10 11:00,0.78,-1.87,-0.008,23.3,22.9,23.2,22.9,23.1,23.1,23.1,23.6,22.6,0.89,25.4,23.4,23.3,22.9,23.1,23.3,24,23.4,23.3,23.2,23.4,23.2,23.1,22.9,29.9,25.5,26.1,23.3,23.4,23.6,,24.4,24.4,3.2,23.2,0,0,15.7,-,14.04,-,20,-,-,0.43,0.425,22.2,,,0.13,0.12,0.0014,1.64E+01,1.74E-01,3.00E-04,L3,-,0.0241,-,-,
2019/11/10 17:00,0.79,-1.86,-0.008,23.3,22.9,23.1,22.9,23,23.1,23.1,23.5,22.6,0.77,25.4,23.4,23.3,22.9,23,23.2,24,23.3,23.2,23.1,23.4,23.1,23.1,22.8,29.9,25.5,26.1,23.3,23.3,23.5,,24.4,24.4,3.19,23.2,0,0,16,-,14.17,-,20,-,-,0.44,0.434,21.9,,,0.13,0.12,0.0014,1.66E+01,1.48E-01,3.00E-04,L3,-,0.0247,-,-,
2019/11/10 23:00,0.78,-1.87,-0.008,23.3,22.9,23.1,22.9,23,23.1,23.1,23.5,22.5,0.91,25.3,23.3,23.2,22.9,23,23.2,23.9,23.3,23.2,23.1,23.3,23.1,23.1,22.8,29.9,25.5,26,23.3,23.2,23.5,,24.4,24.4,3.2,23.1,0,0,16.05,-,14.18,-,20,-,-,0.44,0.435,22.3,,,0.13,0.12,0.0014,1.62E+01,1.67E-01,3.00E-04,L3,-,0.0249,-,-,
2019/11/11 5:00,0.78,-1.87,-0.008,23.2,22.9,23.1,22.9,23,23.1,23,23.5,22.5,0.93,25.3,23.3,23.2,22.9,23,23.1,23.9,23.3,23.1,23.1,23.3,23.1,23,22.8,29.9,25.4,26,23.3,23.2,23.5,,24.4,24.4,3.09,23,0,0,16.04,-,14.18,-,20,-,-,0.44,0.435,22.3,,,0.13,0.12,0.0014,1.62E+01,1.37E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/11 11:00,0.79,-1.86,-0.008,23.2,22.9,23.1,22.8,22.9,23,23,23.5,22.5,1.05,25.2,23.3,23.1,22.8,22.9,23.1,23.9,23.3,23.1,23.1,23.3,23.1,23,22.8,29.8,25.4,25.9,23.2,23.2,23.5,,24.4,24.4,3.1,23,0,0,15.97,-,14.17,-,20,-,-,0.44,0.434,22.5,,,0.13,0.12,0.0014,1.65E+01,9.60E-02,3.00E-04,L3,-,0.0249,-,-,
2019/11/11 17:00,0.79,-1.83,-0.008,23.1,22.8,23,22.8,22.9,23,22.9,23.4,22.4,1.01,25.2,23.2,23.1,22.8,22.9,23.1,23.8,23.2,23.1,23,23.3,23,22.9,22.7,29.8,25.3,25.9,23.1,23.2,23.6,,24.4,24.4,3.19,23.1,0,0,15.93,-,14.17,-,20,-,-,0.44,0.434,22.3,,,0.13,0.12,0.0014,1.66E+01,1.23E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/11 23:00,0.79,-1.82,-0.008,23.1,22.8,23,22.8,22.9,22.9,22.9,23.3,22.4,0.94,25.2,23.2,23.1,22.8,22.9,23.1,23.8,23.1,23.1,23,23.2,22.9,22.9,22.7,29.7,25.3,25.9,23.1,23.2,23.5,,24.4,24.3,3.1,23,0,0,16,-,14.18,-,20,-,-,0.44,0.436,22.2,,,0.13,0.12,0.0015,1.64E+01,9.79E-02,3.00E-04,L3,-,0.025,-,-,
2019/11/12 5:00,0.79,-1.82,-0.008,23.1,22.8,22.9,22.7,22.9,22.9,22.9,23.3,22.4,0.75,25.1,23.2,23,22.8,22.8,23,23.8,23.1,23,23,23.2,22.9,22.9,22.7,29.7,25.3,25.8,23.1,23.2,23.4,,24.4,24.3,3.1,23,0,0,15.97,-,14.17,-,20,-,-,0.44,0.434,21.8,,,0.13,0.12,0.0015,1.65E+01,1.05E-01,3.00E-04,L3,-,0.0248,-,-,
2019/11/12 11:00,0.79,-1.85,-0.008,23.1,22.7,22.9,22.7,22.8,22.9,22.9,23.4,22.4,0.68,25.1,23.1,23,22.7,22.8,23,23.8,23.1,23,22.9,23.1,22.9,22.9,22.6,29.6,25.3,25.8,23.1,23.2,23.4,,24.4,24.3,3.1,23.1,0,0,15.62,-,14.02,-,20,-,-,0.42,0.423,21.7,,,0.13,0.12,0.0014,1.65E+01,-,3.00E-04,L3,-,0.0239,-,-,
2019/11/12 17:00,0.79,-1.87,-0.008,23,22.7,22.9,22.6,22.8,22.9,22.8,23.3,22.3,0.62,25.1,23.1,23,22.7,22.8,22.9,23.7,23.1,22.9,22.9,23.1,22.9,22.8,22.6,29.6,25.3,25.8,23,23.1,23.3,,24.4,24.3,3.1,23.3,0,0,15.95,-,14.16,-,20,-,-,0.435,0.434,21.6,,,0.13,0.12,0.0015,1.61E+01,1.01E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/12 23:00,0.78,-1.88,-0.008,23,22.7,22.9,22.6,22.8,22.8,22.8,23.3,22.3,0.75,25.1,23.1,23,22.7,22.8,22.9,23.7,23.1,22.9,22.9,23.1,22.9,22.8,22.6,29.6,25.3,25.8,23,23.1,23.3,,24.4,24.3,3,23.1,0,0,16.05,-,14.19,-,20,-,-,0.437,0.436,21.9,,,0.13,0.12,0.0015,1.64E+01,1.15E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/13 5:00,0.78,-1.88,-0.008,23,22.6,22.8,22.6,22.7,22.8,22.8,23.3,22.3,0.72,25.1,23.1,23,22.7,22.8,22.9,23.7,23.1,22.9,22.9,23.1,22.9,22.8,22.6,29.6,25.2,25.8,23.1,23.2,23.4,,24.3,24.3,2.89,23.1,0,0,16.06,-,14.19,-,20,-,-,0.437,0.436,21.9,,,0.13,0.12,0.0013,1.63E+01,1.30E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/13 11:00,0.78,-1.88,-0.008,23,22.6,22.8,22.6,22.7,22.8,22.8,23.2,22.2,0.91,25,23.1,22.9,22.6,22.7,22.9,23.7,23,22.9,22.9,23.1,22.9,22.8,22.6,29.6,25.2,25.7,23,23.2,23.3,,24.3,24.3,2.99,23,0,0,15.67,-,14.02,-,20,-,-,0.424,0.423,22.3,,,0.13,0.12,0.0014,1.62E+01,-,3.00E-04,L3,-,0.024,-,-,
2019/11/13 17:00,0.78,-1.86,-0.008,22.9,22.6,22.8,22.6,22.7,22.8,22.8,23.2,22.2,0.95,25,23.1,22.9,22.6,22.7,22.9,23.7,23,22.9,22.9,23.1,22.8,22.7,22.6,29.6,25.2,25.7,23,23,23.4,,24.3,24.2,4.13,23.2,0,0,15.94,-,14.16,-,20,-,-,0.435,0.434,22.4,,,0.13,0.12,0.0013,1.68E+01,1.15E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/13 23:00,0.79,-1.84,-0.008,22.9,22.6,22.8,22.6,22.7,22.8,22.7,23.2,22.2,1.17,24.9,23,22.9,22.6,22.7,22.9,23.7,23,22.9,22.8,23,22.8,22.7,22.5,29.5,25.1,25.7,22.9,23,23.2,,24.3,24.2,4.13,23.2,0,0,15.94,-,14.16,-,20,-,-,0.435,0.434,22.7,,,0.13,0.12,0.0013,1.61E+01,1.86E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/14 5:00,0.79,-1.8,-0.008,22.9,22.6,22.8,22.6,22.7,22.8,22.7,23.2,22.2,1.15,24.9,23,22.9,22.6,22.7,22.9,23.7,22.9,22.9,22.8,23,22.8,22.7,22.5,29.5,25.1,25.7,22.9,23,23.2,,24.3,24.2,4.03,23.3,0,0,15.89,-,14.15,-,20,-,-,0.434,0.433,22.6,,,0.13,0.12,0.0014,1.66E+01,1.58E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/14 11:00,0.79,-1.79,-0.008,22.9,22.6,22.8,22.5,22.7,22.8,22.7,23.3,22.2,0.9,24.9,23,22.9,22.6,22.7,22.9,23.7,23,22.8,22.8,23,22.8,22.7,22.5,29.5,25.1,25.7,22.9,23.2,23.3,,24.3,24.2,4.03,23.5,0,0,15.75,-,14.09,-,20,-,-,0.43,0.429,22.1,,,0.13,0.12,0.0015,1.65E+01,1.27E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/14 17:00,0.79,-1.81,-0.008,22.9,22.6,22.8,22.5,22.6,22.7,22.7,23.1,22.2,0.56,24.9,22.9,22.8,22.5,22.6,22.8,23.7,22.9,22.8,22.8,23,22.8,22.7,22.5,29.5,25.1,25.6,22.9,23,23.2,,24.3,24.2,4.03,23.6,0,0,15.96,-,14.17,-,20,-,-,0.436,0.435,21.4,,,0.13,0.12,0.0014,1.62E+01,2.14E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/14 23:00,0.78,-1.84,-0.008,22.9,22.5,22.7,22.5,22.6,22.7,22.7,23.1,22.1,0.72,24.9,23,22.9,22.5,22.7,22.8,23.7,22.9,22.8,22.8,23,22.7,22.7,22.5,29.4,25.1,25.6,22.9,22.9,23.3,,24.2,24.2,4.03,23.4,0,0,16.07,-,14.2,-,20,-,-,0.438,0.436,21.8,,,0.13,0.12,0.0014,1.64E+01,9.50E-02,3.00E-04,L3,-,0.025,-,-,
2019/11/15 5:00,0.78,-1.86,-0.008,22.8,22.5,22.7,22.5,22.6,22.7,22.6,23.1,22.1,0.76,24.9,22.9,22.8,22.5,22.7,22.8,23.7,22.9,22.8,22.7,22.9,22.7,22.6,22.4,29.4,25.1,25.6,22.9,23,23.2,,24.2,24.2,3.93,23.2,0,0,16.18,-,14.21,-,20,-,-,0.438,0.437,22,,,0.13,0.12,0.0014,1.61E+01,2.23E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/15 11:00,0.78,-1.87,-0.008,22.8,22.5,22.7,22.4,22.5,22.6,22.6,23.1,22,0.91,24.9,22.9,22.8,22.5,22.6,22.8,23.6,22.9,22.7,22.7,22.9,22.7,22.6,22.4,29.4,25,25.5,22.8,22.9,23.1,,24.2,24.1,3.92,23.1,0,0,15.75,-,14.04,-,20,-,-,0.426,0.425,22.4,,,0.13,0.12,0.0013,1.60E+01,2.03E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/15 17:00,0.78,-1.85,-0.008,22.8,22.5,22.7,22.4,22.5,22.6,22.6,23.1,22,0.83,24.8,22.9,22.8,22.4,22.6,22.7,23.6,22.8,22.7,22.7,22.9,22.6,22.6,22.4,29.3,25,25.5,22.8,22.9,23.2,,24.2,24.1,3.92,23.1,0,0,15.98,-,14.17,-,20,-,-,0.436,0.435,22.1,,,0.13,0.12,0.0013,1.61E+01,1.30E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/15 23:00,0.78,-1.85,-0.008,22.7,22.4,22.6,22.4,22.5,22.6,22.5,23,22,0.89,24.7,22.8,22.7,22.4,22.5,22.7,23.5,22.8,22.7,22.6,22.8,22.6,22.5,22.3,29.3,24.9,25.5,22.8,22.9,23.1,,24.2,24.1,3.82,23,0,0,16.03,-,14.19,-,20,-,-,0.437,0.436,22.3,,,0.13,0.12,0.0014,1.61E+01,1.67E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/16 5:00,0.78,-1.85,-0.008,22.7,22.4,22.6,22.4,22.5,22.6,22.5,23,22,0.82,24.8,22.8,22.7,22.4,22.5,22.7,23.5,22.8,22.7,22.6,22.8,22.6,22.5,22.3,29.3,24.9,25.5,22.8,22.8,23,,24.2,24.1,3.82,22.9,0,0,16.08,-,14.2,-,20,-,-,0.438,0.436,22.1,,,0.13,0.12,0.0014,1.62E+01,2.07E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/16 11:00,0.78,-1.86,-0.008,22.7,22.4,22.6,22.3,22.4,22.5,22.5,22.9,21.9,0.85,24.7,22.8,22.7,22.3,22.5,22.6,23.5,22.7,22.6,22.6,22.8,22.6,22.5,22.3,29.2,24.9,25.4,22.7,22.8,22.9,,24.1,24.1,3.81,23,0,0,15.72,-,14.05,-,20,-,-,0.426,0.425,22.1,,,0.13,0.12,0.0014,1.64E+01,1.16E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/16 17:00,0.78,-1.86,-0.008,22.7,22.3,22.5,22.3,22.4,22.5,22.4,22.9,21.9,0.78,24.7,22.7,22.6,22.3,22.4,22.6,23.5,22.7,22.6,22.6,22.8,22.5,22.5,22.3,29.2,24.9,25.4,22.7,22.8,23.1,,24.2,24.1,3.81,23,0,0,16.01,-,14.17,-,20,-,-,0.436,0.435,22,,,0.13,0.12,0.0014,1.59E+01,1.73E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/16 23:00,0.78,-1.87,-0.008,22.7,22.3,22.5,22.3,22.4,22.5,22.4,22.9,21.9,0.86,24.7,22.8,22.6,22.3,22.4,22.6,23.5,22.7,22.6,22.5,22.7,22.5,22.4,22.2,29.2,24.9,25.4,22.7,22.8,22.9,,24.1,24.1,3.81,23,0,0,16.06,-,14.19,-,20,-,-,0.437,0.436,22.2,,,0.13,0.12,0.0014,1.61E+01,1.67E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/17 5:00,0.78,-1.87,-0.008,22.6,22.3,22.5,22.2,22.4,22.5,22.4,22.9,21.9,0.85,24.7,22.7,22.6,22.3,22.4,22.6,23.4,22.7,22.5,22.5,22.7,22.5,22.4,22.2,29.1,24.8,25.3,22.6,22.8,22.9,,24.1,24.1,3.82,23,0,0,16.07,-,14.19,-,20,-,-,0.438,0.436,22.2,,,0.13,0.12,0.0014,1.61E+01,1.08E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/17 11:00,0.78,-1.88,-0.008,22.6,22.3,22.5,22.2,22.3,22.4,22.4,22.9,21.8,0.79,24.6,22.7,22.5,22.2,22.4,22.5,23.4,22.6,22.5,22.5,22.7,22.4,22.4,22.1,29,24.7,25.3,22.6,22.8,22.9,,24.1,24.1,3.81,22.8,0,0,15.74,-,14.05,-,20,-,-,0.427,0.425,22.1,,,0.13,0.12,0.0014,1.61E+01,2.41E-01,3.00E-04,L3,-,0.024,-,-,
2019/11/17 17:00,0.78,-1.88,-0.008,22.6,22.2,22.4,22.2,22.3,22.4,22.3,22.8,21.8,0.57,24.6,22.7,22.5,22.2,22.4,22.5,23.4,22.6,22.5,22.5,22.7,22.4,22.3,22.1,29,24.8,25.3,22.6,22.7,23,,24.1,24,3.71,23,0,0,16.02,-,14.17,-,20,-,-,0.436,0.435,21.6,,,0.13,0.12,0.0013,1.64E+01,1.30E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/17 23:00,0.77,-1.88,-0.008,22.5,22.2,22.4,22.1,22.3,22.4,22.3,22.8,21.7,0.84,24.6,22.6,22.5,22.2,22.3,22.5,23.3,22.6,22.5,22.4,22.6,22.4,22.3,22.1,29,24.7,25.3,22.6,22.6,22.8,,24.1,24,3.71,22.8,0,0,16.09,-,14.19,-,20,-,-,0.437,0.436,22.2,,,0.13,0.12,0.0013,1.61E+01,1.83E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/18 5:00,0.77,-1.87,-0.008,22.5,22.2,22.4,22.1,22.2,22.3,22.3,22.8,21.7,1.03,24.5,22.6,22.5,22.2,22.3,22.4,23.3,22.6,22.4,22.4,22.6,22.4,22.3,22.1,29,24.7,25.2,22.5,22.6,22.8,,24.1,24,3.61,22.7,0,0,16.15,-,14.2,-,20,-,-,0.438,0.437,22.7,,,0.13,0.12,0.0013,1.60E+01,1.29E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/18 11:00,0.78,-1.85,-0.008,22.5,22.1,22.3,22.1,22.2,22.3,22.2,22.8,21.7,1.2,24.5,22.6,22.4,22.1,22.2,22.4,23.3,22.5,22.4,22.4,22.6,22.3,22.3,22,28.9,24.7,25.2,22.5,22.8,22.8,,24.1,24,3.6,22.8,0,0,15.85,-,14.1,-,20,-,-,0.431,0.429,22.9,,,0.13,0.12,0.0014,1.64E+01,1.29E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/18 17:00,0.79,-1.8,-0.008,22.4,22.1,22.3,22.1,22.2,22.3,22.3,22.8,21.7,1.11,24.5,22.5,22.4,22.1,22.2,22.4,23.3,22.5,22.3,22.3,22.5,22.3,22.2,22,28.9,24.7,25.2,22.5,22.5,22.9,,24,24,3.61,23,0,0,15.91,-,14.13,-,20,-,-,0.433,0.432,22.6,,,0.13,0.12,0.0014,1.62E+01,1.42E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/18 23:00,0.79,-1.78,-0.008,22.5,22.1,22.3,22.1,22.2,22.3,22.2,22.7,21.7,0.96,24.4,22.5,22.4,22.1,22.2,22.4,23.3,22.5,22.4,22.3,22.5,22.3,22.2,22,28.9,24.7,25.2,22.5,22.5,22.8,,24,24,3.61,23.1,0,0,15.86,-,14.14,-,20,-,-,0.434,0.432,22.3,,,0.13,0.12,0.0014,1.61E+01,1.10E-01,3.00E-04,L3,-,0.025,-,-,
2019/11/19 5:00,0.79,-1.77,-0.008,22.4,22.1,22.3,22.1,22.2,22.3,22.2,22.7,21.7,0.93,24.4,22.5,22.4,22.1,22.2,22.4,23.3,22.5,22.4,22.3,22.5,22.3,22.2,22,28.9,24.7,25.2,22.5,22.5,22.8,,24,24,3.61,23.2,0,0,15.94,-,14.16,-,20,-,-,0.435,0.433,22.2,,,0.13,0.12,0.0013,1.64E+01,1.67E-01,3.00E-04,L3,-,0.025,-,-,
